Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,395.78,321.89
2016,1,11,15,0,302.0,198.0,1.2,11.0,341.0,413.42,336.8
2016,1,11,15,15,544.5,139.0,1.1,10.5,370.5,491.18,400.66
2016,1,11,15,30,787.0,80.0,1.0,10.0,400.0,543.82,441.93
2016,1,11,15,45,757.0,75.5,0.95,10.0,356.0,490.45,398.05
2016,1,11,16,0,727.0,71.0,0.9,10.0,312.0,439.26,355.64
2016,1,11,16,15,680.0,65.5,0.8,9.5,264.0,378.78,304.97
2016,1,11,16,30,633.0,60.0,0.7,9.0,216.0,321.2,255.13
2016,1,11,16,45,565.0,52.0,0.6,8.5,168.5,257.14,199.06
2016,1,11,17,0,497.0,44.0,0.5,8.0,121.0,199.06,147.12
2016,1,11,17,15,372.5,32.5,0.5,7.5,78.0,130.79,88.25
2016,1,11,17,30,248.0,21.0,0.5,7.0,35.0,71.61,19.39
2016,1,11,17,45,124.0,10.5,0.55,7.0,17.5,25.88,0.0
2016,1,11,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,13.5,2.65,3.0,31.0,44.85,0.0
2016,1,12,8,0,406.0,27.0,3.0,4.0,62.0,123.35,76.77
2016,1,12,8,15,510.0,35.5,2.9,4.5,109.0,180.22,131.71
2016,1,12,8,30,614.0,44.0,2.8,5.0,156.0,249.79,194.71
2016,1,12,8,45,675.5,49.5,2.75,6.0,206.0,310.4,250.42
2016,1,12,9,0,737.0,55.0,2.7,7.0,256.0,375.78,308.62
2016,1,12,9,15,775.5,59.0,2.5,8.0,304.0,433.16,358.2
2016,1,12,9,30,814.0,63.0,2.3,9.0,352.0,492.19,406.91
2016,1,12,9,45,841.0,66.0,2.15,10.0,396.0,544.99,448.72
2016,1,12,10,0,868.0,69.0,2.0,11.0,440.0,597.66,488.56
2016,1,12,10,15,886.0,71.0,1.85,11.5,478.0,639.75,519.71
2016,1,12,10,30,904.0,73.0,1.7,12.0,516.0,683.4,550.75
2016,1,12,10,45,916.5,74.5,1.55,13.0,547.5,720.92,573.53
2016,1,12,11,0,929.0,76.0,1.4,14.0,579.0,756.08,593.8
2016,1,12,11,15,937.5,77.0,1.25,14.0,603.0,785.12,611.32
2016,1,12,11,30,946.0,78.0,1.1,14.0,627.0,811.18,626.39
2016,1,12,11,45,952.5,78.5,1.0,14.5,643.0,831.97,637.08
2016,1,12,12,0,959.0,79.0,0.9,15.0,659.0,849.39,645.36
2016,1,12,12,15,961.0,79.0,0.8,15.0,666.0,859.18,649.64
2016,1,12,12,30,963.0,79.0,0.7,15.0,673.0,865.33,651.6
2016,1,12,12,45,962.0,79.0,0.65,15.5,672.0,865.39,649.37
2016,1,12,13,0,961.0,79.0,0.6,16.0,671.0,861.77,644.93
2016,1,12,13,15,958.0,78.5,0.55,16.0,661.0,852.32,638.05
2016,1,12,13,30,955.0,78.0,0.5,16.0,651.0,839.29,629.02
2016,1,12,13,45,948.0,77.5,0.45,16.0,632.5,819.69,615.79
2016,1,12,14,0,941.0,77.0,0.4,16.0,614.0,796.81,600.56
2016,1,12,14,15,931.5,75.5,0.35,16.0,588.0,767.86,581.33
2016,1,12,14,30,922.0,74.0,0.3,16.0,562.0,736.07,560.23
2016,1,12,14,45,906.0,73.0,0.3,16.0,528.5,697.84,535.38
2016,1,12,15,0,890.0,72.0,0.3,16.0,495.0,657.61,507.86
2016,1,12,15,15,870.0,69.5,0.35,15.5,455.0,614.67,478.46
2016,1,12,15,30,850.0,67.0,0.4,15.0,415.0,567.15,444.68
2016,1,12,15,45,821.0,64.0,0.45,15.0,370.0,513.44,404.17
2016,1,12,16,0,792.0,61.0,0.5,15.0,325.0,459.98,362.25
2016,1,12,16,15,749.0,56.5,0.6,14.0,276.5,399.32,314.62
2016,1,12,16,30,706.0,52.0,0.7,13.0,228.0,340.98,266.39
2016,1,12,16,45,637.0,45.5,0.85,12.5,178.5,274.4,209.51
2016,1,12,17,0,568.0,39.0,1.0,12.0,129.0,213.67,155.88
2016,1,12,17,15,446.0,29.5,1.05,11.0,84.5,143.94,95.9
2016,1,12,17,30,324.0,20.0,1.1,10.0,40.0,84.06,27.83
2016,1,12,17,45,162.0,10.0,1.2,9.5,20.0,30.49,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.5,14.0,2.15,5.0,30.5,43.92,0.0
2016,1,13,8,0,389.0,28.0,2.4,6.0,61.0,120.59,74.78
2016,1,13,8,15,493.5,36.5,2.45,6.5,108.0,178.57,129.8
2016,1,13,8,30,598.0,45.0,2.5,7.0,155.0,245.6,190.04
2016,1,13,8,45,658.5,51.5,2.55,8.0,204.5,306.18,245.22
2016,1,13,9,0,719.0,58.0,2.6,9.0,254.0,371.5,302.91
2016,1,13,9,15,758.5,62.0,2.7,9.5,302.0,428.64,353.06
2016,1,13,9,30,798.0,66.0,2.8,10.0,350.0,487.56,403.06
2016,1,13,9,45,824.5,69.5,2.95,11.0,393.5,540.11,445.81
2016,1,13,10,0,851.0,73.0,3.1,12.0,437.0,592.54,487.06
2016,1,13,10,15,869.5,75.0,3.15,12.5,475.5,637.77,522.14
2016,1,13,10,30,888.0,77.0,3.2,13.0,514.0,681.59,555.26
2016,1,13,10,45,899.5,79.5,3.25,13.5,545.0,715.62,579.07
2016,1,13,11,0,911.0,82.0,3.3,14.0,576.0,750.86,603.22
2016,1,13,11,15,920.0,83.0,3.3,14.0,600.5,779.97,623.53
2016,1,13,11,30,929.0,84.0,3.3,14.0,625.0,806.18,641.7
2016,1,13,11,45,933.5,85.5,3.35,14.5,640.5,826.39,654.6
2016,1,13,12,0,938.0,87.0,3.4,15.0,656.0,843.25,665.15
2016,1,13,12,15,940.5,87.0,3.4,15.0,663.5,853.36,671.93
2016,1,13,12,30,943.0,87.0,3.4,15.0,671.0,859.92,676.35
2016,1,13,12,45,942.5,87.0,3.4,15.5,670.0,860.46,675.38
2016,1,13,13,0,942.0,87.0,3.4,16.0,669.0,857.38,672.03
2016,1,13,13,15,938.5,86.5,3.4,16.0,659.0,847.74,665.44
2016,1,13,13,30,935.0,86.0,3.4,16.0,649.0,834.6,656.52
2016,1,13,13,45,928.5,85.0,3.4,16.0,631.0,815.16,643.18
2016,1,13,14,0,922.0,84.0,3.4,16.0,613.0,792.49,627.61
2016,1,13,14,15,912.0,83.0,3.3,15.5,587.0,764.19,608.61
2016,1,13,14,30,902.0,82.0,3.2,15.0,561.0,733.15,587.52
2016,1,13,14,45,887.0,80.0,3.15,15.0,527.5,698.74,562.96
2016,1,13,15,0,872.0,78.0,3.1,15.0,494.0,658.35,532.38
2016,1,13,15,15,851.0,75.0,2.8,14.5,454.5,611.4,495.86
2016,1,13,15,30,830.0,72.0,2.5,14.0,415.0,563.41,457.71
2016,1,13,15,45,799.0,69.0,2.25,14.0,370.0,509.36,413.25
2016,1,13,16,0,768.0,66.0,2.0,14.0,325.0,455.75,368.09
2016,1,13,16,15,723.5,61.0,1.85,13.0,276.5,394.83,317.5
2016,1,13,16,30,679.0,56.0,1.7,12.0,228.0,336.39,267.18
2016,1,13,16,45,608.5,49.5,1.55,11.0,178.5,272.05,210.92
2016,1,13,17,0,538.0,43.0,1.4,10.0,129.0,212.34,157.54
2016,1,13,17,15,417.0,32.5,1.4,9.5,85.0,143.1,97.42
2016,1,13,17,30,296.0,22.0,1.4,9.0,41.0,83.34,32.6
2016,1,13,17,45,148.0,11.0,1.4,9.0,20.5,29.99,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.0,16.0,2.3,7.5,28.0,37.83,0.0
2016,1,14,8,0,286.0,32.0,2.6,8.0,56.0,102.7,64.24
2016,1,14,8,15,392.0,43.0,2.6,8.5,101.0,158.45,115.41
2016,1,14,8,30,498.0,54.0,2.6,9.0,146.0,225.19,174.08
2016,1,14,8,45,570.0,61.0,2.6,10.0,195.0,285.54,227.84
2016,1,14,9,0,642.0,68.0,2.6,11.0,244.0,351.98,285.5
2016,1,14,9,15,605.5,82.0,2.85,11.5,271.5,381.26,312.89
2016,1,14,9,30,569.0,96.0,3.1,12.0,299.0,405.71,334.87
2016,1,14,9,45,557.0,113.5,3.35,13.0,332.0,442.67,364.95
2016,1,14,10,0,545.0,131.0,3.6,14.0,365.0,474.7,389.99
2016,1,14,10,15,572.0,135.5,3.7,14.5,400.5,519.76,425.48
2016,1,14,10,30,599.0,140.0,3.8,15.0,436.0,562.54,458.48
2016,1,14,10,45,358.5,196.5,3.9,15.5,376.5,465.87,378.32
2016,1,14,11,0,118.0,253.0,4.0,16.0,317.0,358.04,287.44
2016,1,14,11,15,197.0,260.0,4.05,16.5,372.5,426.88,342.86
2016,1,14,11,30,276.0,267.0,4.1,17.0,428.0,506.85,405.11
2016,1,14,11,45,377.5,249.5,4.2,17.5,476.0,570.84,455.27
2016,1,14,12,0,479.0,232.0,4.3,18.0,524.0,645.06,512.23
2016,1,14,12,15,309.5,266.0,4.3,18.0,455.5,542.95,430.89
2016,1,14,12,30,140.0,300.0,4.3,18.0,387.0,437.3,345.73
2016,1,14,12,45,265.0,282.0,4.35,18.0,446.5,526.83,418.22
2016,1,14,13,0,390.0,264.0,4.4,18.0,506.0,606.4,481.36
2016,1,14,13,15,382.5,261.5,4.4,18.0,496.0,595.04,472.42
2016,1,14,13,30,375.0,259.0,4.4,18.0,486.0,582.35,462.94
2016,1,14,13,45,619.5,178.5,4.4,18.0,541.0,688.56,548.97
2016,1,14,14,0,864.0,98.0,4.4,18.0,596.0,770.93,612.3
2016,1,14,14,15,854.0,96.0,4.4,18.0,570.5,742.57,591.69
2016,1,14,14,30,844.0,94.0,4.4,18.0,545.0,711.62,569.78
2016,1,14,14,45,834.0,90.0,4.4,18.0,513.5,676.07,544.07
2016,1,14,15,0,824.0,86.0,4.4,18.0,482.0,638.33,515.26
2016,1,14,15,15,803.0,83.0,4.2,17.5,443.5,592.99,480.15
2016,1,14,15,30,782.0,80.0,4.0,17.0,405.0,546.72,443.74
2016,1,14,15,45,751.0,76.5,3.8,17.0,361.0,493.94,400.48
2016,1,14,16,0,720.0,73.0,3.6,17.0,317.0,443.41,357.94
2016,1,14,16,15,675.5,67.5,3.25,16.0,270.0,384.01,308.33
2016,1,14,16,30,631.0,62.0,2.9,15.0,223.0,327.26,259.39
2016,1,14,16,45,563.5,54.0,2.6,14.5,175.0,262.93,203.02
2016,1,14,17,0,496.0,46.0,2.3,14.0,127.0,204.51,150.91
2016,1,14,17,15,379.0,35.0,2.3,13.5,84.0,137.58,93.49
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,80.11,34.57
2016,1,14,17,45,131.0,12.0,2.3,12.5,20.5,29.04,0.0
2016,1,14,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,12.5,4.25,6.5,33.0,48.31,0.0
2016,1,15,8,0,467.0,25.0,4.5,7.0,66.0,131.57,80.72
2016,1,15,8,15,569.5,32.5,4.45,7.5,115.0,192.45,138.96
2016,1,15,8,30,672.0,40.0,4.4,8.0,164.0,263.66,203.61
2016,1,15,8,45,734.0,44.0,4.4,9.0,215.5,325.82,260.95
2016,1,15,9,0,796.0,48.0,4.4,10.0,267.0,392.78,320.79
2016,1,15,9,15,832.0,51.5,4.3,10.5,316.5,449.17,370.83
2016,1,15,9,30,868.0,55.0,4.2,11.0,366.0,508.85,421.65
2016,1,15,9,45,894.5,56.5,4.15,11.5,411.0,561.94,465.6
2016,1,15,10,0,921.0,58.0,4.1,12.0,456.0,614.77,507.86
2016,1,15,10,15,937.0,60.0,3.9,12.5,495.0,660.94,543.23
2016,1,15,10,30,953.0,62.0,3.7,13.0,534.0,705.36,575.37
2016,1,15,10,45,965.5,62.5,3.5,14.0,566.0,743.58,599.71
2016,1,15,11,0,978.0,63.0,3.3,15.0,598.0,779.3,621.59
2016,1,15,11,15,985.0,64.0,3.1,15.5,622.0,808.74,639.55
2016,1,15,11,30,992.0,65.0,2.9,16.0,646.0,834.97,654.9
2016,1,15,11,45,992.0,68.0,2.75,16.5,661.5,854.67,665.71
2016,1,15,12,0,992.0,71.0,2.6,17.0,677.0,870.65,673.86
2016,1,15,12,15,993.0,71.0,2.45,17.0,684.5,880.24,678.8
2016,1,15,12,30,994.0,71.0,2.3,17.0,692.0,886.05,681.2
2016,1,15,12,45,992.5,71.0,2.15,17.5,690.5,886.02,678.39
2016,1,15,13,0,991.0,71.0,2.0,18.0,689.0,882.17,673.1
2016,1,15,13,15,987.5,71.0,1.85,18.0,679.0,872.94,665.53
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,860.0,655.57
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.0,839.95,641.44
2016,1,15,14,0,968.0,71.0,1.5,18.0,631.0,816.54,625.16
2016,1,15,14,15,958.5,69.5,1.45,18.0,605.0,787.11,605.35
2016,1,15,14,30,949.0,68.0,1.4,18.0,579.0,754.73,583.5
2016,1,15,14,45,933.5,67.5,1.35,18.0,545.0,716.67,557.55
2016,1,15,15,0,918.0,67.0,1.3,18.0,511.0,676.46,529.54
2016,1,15,15,15,898.5,64.5,1.15,17.5,470.5,629.62,494.82
2016,1,15,15,30,879.0,62.0,1.0,17.0,430.0,581.5,458.31
2016,1,15,15,45,850.0,59.5,0.85,17.0,384.5,527.32,415.44
2016,1,15,16,0,821.0,57.0,0.7,17.0,339.0,475.69,373.33
2016,1,15,16,15,779.5,53.5,0.5,16.5,290.0,415.22,323.66
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,356.84,274.16
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,289.92,217.15
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,228.59,163.68
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,158.2,104.91
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,97.96,44.71
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,35.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.5,1.5,6.5,13.5,13.27,0.0
2016,1,16,8,0,0.0,27.0,1.7,7.0,27.0,26.63,15.45
2016,1,16,8,15,11.0,48.5,2.0,7.5,50.5,51.8,38.14
2016,1,16,8,30,22.0,70.0,2.3,8.0,74.0,80.33,63.15
2016,1,16,8,45,29.0,91.0,2.6,8.5,98.0,105.95,85.62
2016,1,16,9,0,36.0,112.0,2.9,9.0,122.0,132.22,108.32
2016,1,16,9,15,50.0,130.0,2.9,9.0,146.5,158.96,131.27
2016,1,16,9,30,64.0,148.0,2.9,9.0,171.0,187.0,155.07
2016,1,16,9,45,62.0,169.5,2.95,9.5,194.0,211.34,174.96
2016,1,16,10,0,60.0,191.0,3.0,10.0,217.0,235.46,194.28
2016,1,16,10,15,30.0,109.0,2.95,10.0,122.0,128.53,104.58
2016,1,16,10,30,0.0,27.0,2.9,10.0,27.0,26.07,16.78
2016,1,16,10,45,0.0,25.0,2.85,10.5,25.0,24.14,15.07
2016,1,16,11,0,0.0,23.0,2.8,11.0,23.0,22.22,13.35
2016,1,16,11,15,0.0,23.5,2.85,11.5,23.5,22.7,13.7
2016,1,16,11,30,0.0,24.0,2.9,12.0,24.0,23.19,14.05
2016,1,16,11,45,328.0,98.5,3.0,12.5,300.0,378.21,315.5
2016,1,16,12,0,656.0,173.0,3.1,13.0,576.0,726.18,584.63
2016,1,16,12,15,790.5,132.5,3.6,13.5,623.5,796.06,635.51
2016,1,16,12,30,925.0,92.0,4.1,14.0,671.0,855.92,679.75
2016,1,16,12,45,939.0,87.0,4.6,14.5,674.0,862.81,686.25
2016,1,16,13,0,953.0,82.0,5.1,15.0,677.0,866.03,690.57
2016,1,16,13,15,951.0,81.5,5.35,15.0,668.5,857.74,686.16
2016,1,16,13,30,949.0,81.0,5.6,15.0,660.0,845.85,679.15
2016,1,16,13,45,943.5,80.5,5.9,15.0,643.0,827.72,667.69
2016,1,16,14,0,938.0,80.0,6.2,15.0,626.0,806.25,653.61
2016,1,16,14,15,928.5,78.5,6.35,14.5,600.0,777.5,634.48
2016,1,16,14,30,919.0,77.0,6.5,14.0,574.0,745.91,612.96
2016,1,16,14,45,895.5,78.0,6.65,14.0,538.5,704.92,582.7
2016,1,16,15,0,872.0,79.0,6.8,14.0,503.0,665.84,552.64
2016,1,16,15,15,504.5,132.0,6.85,13.5,373.0,465.16,387.93
2016,1,16,15,30,137.0,185.0,6.9,13.0,243.0,278.85,230.48
2016,1,16,15,45,123.0,167.5,6.95,12.5,215.5,247.03,204.57
2016,1,16,16,0,109.0,150.0,7.0,12.0,188.0,216.19,178.88
2016,1,16,16,15,368.0,109.0,6.95,11.0,210.0,292.42,243.12
2016,1,16,16,30,627.0,68.0,6.9,10.0,232.0,335.32,274.83
2016,1,16,16,45,533.5,62.0,6.9,9.0,181.5,263.71,211.11
2016,1,16,17,0,440.0,56.0,6.9,8.0,131.0,200.43,154.27
2016,1,16,17,15,328.0,42.5,6.85,7.5,87.5,134.35,95.97
2016,1,16,17,30,216.0,29.0,6.8,7.0,44.0,78.68,41.28
2016,1,16,17,45,108.0,14.5,6.75,6.5,22.0,28.94,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,215.5,13.0,1.2,1.5,32.5,45.94,0.0
2016,1,17,8,0,431.0,26.0,1.3,2.0,65.0,124.84,78.6
2016,1,17,8,15,532.0,34.0,1.35,2.5,112.5,184.05,134.96
2016,1,17,8,30,633.0,42.0,1.4,3.0,160.0,253.51,197.97
2016,1,17,8,45,690.5,47.5,1.5,4.0,210.5,313.89,253.55
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,378.74,311.3
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.0,436.38,361.76
2016,1,17,9,30,822.0,61.0,1.6,6.0,357.0,495.58,411.6
2016,1,17,9,45,843.0,65.0,1.65,6.5,400.5,547.07,453.83
2016,1,17,10,0,864.0,69.0,1.7,7.0,444.0,597.98,494.23
2016,1,17,10,15,881.0,71.0,1.7,7.5,482.5,639.88,526.35
2016,1,17,10,30,898.0,73.0,1.7,8.0,521.0,683.31,558.47
2016,1,17,10,45,907.0,76.0,1.75,8.5,552.0,720.51,584.05
2016,1,17,11,0,916.0,79.0,1.8,9.0,583.0,755.2,607.54
2016,1,17,11,15,924.0,80.0,1.85,9.0,607.0,784.14,627.8
2016,1,17,11,30,932.0,81.0,1.9,9.0,631.0,810.12,645.97
2016,1,17,11,45,933.0,84.0,1.95,9.5,646.5,829.77,658.43
2016,1,17,12,0,934.0,87.0,2.0,10.0,662.0,845.95,668.54
2016,1,17,12,15,936.0,87.0,2.05,10.0,669.5,856.03,675.65
2016,1,17,12,30,938.0,87.0,2.1,10.0,677.0,862.54,680.44
2016,1,17,12,45,551.5,195.5,2.15,10.5,542.5,674.05,539.87
2016,1,17,13,0,165.0,304.0,2.2,11.0,408.0,462.15,369.95
2016,1,17,13,15,328.5,266.0,2.25,11.0,469.0,558.74,450.18
2016,1,17,13,30,492.0,228.0,2.3,11.0,530.0,651.49,523.71
2016,1,17,13,45,494.0,221.0,2.4,11.0,517.0,638.25,513.95
2016,1,17,14,0,496.0,214.0,2.5,11.0,504.0,623.04,503.45
2016,1,17,14,15,692.5,149.0,2.55,11.0,535.5,690.05,558.98
2016,1,17,14,30,889.0,84.0,2.6,11.0,567.0,734.6,594.23
2016,1,17,14,45,870.0,83.5,2.7,11.0,533.5,699.57,569.24
2016,1,17,15,0,851.0,83.0,2.8,11.0,500.0,658.75,539.09
2016,1,17,15,15,831.0,80.0,2.7,10.5,461.0,613.03,504.0
2016,1,17,15,30,811.0,77.0,2.6,10.0,422.0,566.2,467.15
2016,1,17,15,45,780.0,74.0,2.55,10.0,377.5,512.63,423.27
2016,1,17,16,0,749.0,71.0,2.5,10.0,333.0,459.5,378.55
2016,1,17,16,15,706.5,66.0,2.2,9.5,285.0,401.39,328.63
2016,1,17,16,30,664.0,61.0,1.9,9.0,237.0,344.18,278.11
2016,1,17,16,45,598.0,54.0,1.6,8.5,188.0,279.28,220.39
2016,1,17,17,0,532.0,47.0,1.3,8.0,139.0,220.06,166.63
2016,1,17,17,15,419.0,36.5,1.25,7.5,94.0,151.75,106.94
2016,1,17,17,30,306.0,26.0,1.2,7.0,49.0,93.86,50.76
2016,1,17,17,45,153.0,13.0,1.2,6.5,24.5,33.92,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,181.5,15.0,2.35,2.0,31.5,46.78,0.0
2016,1,18,8,0,363.0,30.0,2.7,3.0,63.0,116.58,74.62
2016,1,18,8,15,468.0,39.5,2.6,3.5,110.0,174.65,129.05
2016,1,18,8,30,573.0,49.0,2.5,4.0,157.0,243.66,191.27
2016,1,18,8,45,634.5,56.0,2.45,5.0,207.0,304.12,246.61
2016,1,18,9,0,696.0,63.0,2.4,6.0,257.0,369.65,304.7
2016,1,18,9,15,736.5,67.5,2.2,6.5,305.5,425.64,353.56
2016,1,18,9,30,777.0,72.0,2.0,7.0,354.0,485.22,403.3
2016,1,18,9,45,804.0,76.0,1.8,7.5,398.0,538.31,445.81
2016,1,18,10,0,831.0,80.0,1.6,8.0,442.0,591.4,486.4
2016,1,18,10,15,850.5,82.5,1.5,8.5,481.0,637.71,520.78
2016,1,18,10,30,870.0,85.0,1.4,9.0,520.0,682.76,552.98
2016,1,18,10,45,884.0,87.0,1.3,9.5,552.5,721.83,578.67
2016,1,18,11,0,898.0,89.0,1.2,10.0,585.0,758.72,601.66
2016,1,18,11,15,908.0,90.5,1.05,10.5,610.0,785.32,616.15
2016,1,18,11,30,918.0,92.0,0.9,11.0,635.0,813.19,631.15
2016,1,18,11,45,928.0,91.0,0.75,11.5,652.5,835.26,641.63
2016,1,18,12,0,938.0,90.0,0.6,12.0,670.0,854.14,649.66
2016,1,18,12,15,941.0,90.5,0.5,12.0,678.5,865.71,654.79
2016,1,18,12,30,944.0,91.0,0.4,12.0,687.0,873.72,657.7
2016,1,18,12,45,946.0,90.0,0.35,12.5,687.0,875.6,656.54
2016,1,18,13,0,948.0,89.0,0.3,13.0,687.0,873.81,653.23
2016,1,18,13,15,945.0,88.5,0.45,13.0,678.0,864.89,650.6
2016,1,18,13,30,942.0,88.0,0.6,13.0,669.0,852.39,645.76
2016,1,18,13,45,936.5,87.0,0.8,13.5,651.0,833.89,636.47
2016,1,18,14,0,931.0,86.0,1.0,14.0,633.0,812.06,624.53
2016,1,18,14,15,921.5,84.5,1.1,14.0,607.5,783.52,607.27
2016,1,18,14,30,912.0,83.0,1.2,14.0,582.0,752.13,587.78
2016,1,18,14,45,900.5,80.5,1.35,14.0,549.0,715.59,564.75
2016,1,18,15,0,889.0,78.0,1.5,14.0,516.0,680.23,541.41
2016,1,18,15,15,869.0,75.5,1.55,13.5,476.0,633.74,508.02
2016,1,18,15,30,849.0,73.0,1.6,13.0,436.0,586.03,472.63
2016,1,18,15,45,819.5,70.0,1.65,13.0,390.5,531.69,430.02
2016,1,18,16,0,790.0,67.0,1.7,13.0,345.0,477.58,386.15
2016,1,18,16,15,748.5,62.5,1.6,12.0,296.0,416.98,336.42
2016,1,18,16,30,707.0,58.0,1.5,11.0,247.0,358.5,286.56
2016,1,18,16,45,640.5,51.5,1.4,10.0,196.5,291.56,228.46
2016,1,18,17,0,574.0,45.0,1.3,9.0,146.0,231.94,175.05
2016,1,18,17,15,461.5,35.5,1.35,8.5,99.5,162.29,114.21
2016,1,18,17,30,349.0,26.0,1.4,8.0,53.0,103.46,57.88
2016,1,18,17,45,174.5,13.0,1.5,7.5,26.5,37.26,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.0,2.85,5.5,29.5,41.74,0.0
2016,1,19,8,0,276.0,34.0,2.9,6.0,59.0,102.14,65.83
2016,1,19,8,15,381.0,46.0,2.95,6.5,104.5,158.36,116.88
2016,1,19,8,30,486.0,58.0,3.0,7.0,150.0,225.58,176.36
2016,1,19,8,45,550.0,66.5,3.15,7.5,198.5,284.41,229.86
2016,1,19,9,0,614.0,75.0,3.3,8.0,247.0,348.66,287.02
2016,1,19,9,15,657.5,81.0,3.6,8.5,294.5,405.59,337.21
2016,1,19,9,30,701.0,87.0,3.9,9.0,342.0,464.98,388.14
2016,1,19,9,45,734.5,90.0,4.25,10.0,386.0,517.54,431.9
2016,1,19,10,0,768.0,93.0,4.6,11.0,430.0,570.81,475.2
2016,1,19,10,15,697.0,114.0,5.0,11.5,440.0,578.27,481.09
2016,1,19,10,30,626.0,135.0,5.4,12.0,450.0,578.13,480.39
2016,1,19,10,45,504.0,181.5,5.85,13.0,445.0,560.38,463.01
2016,1,19,11,0,382.0,228.0,6.3,14.0,440.0,529.35,434.6
2016,1,19,11,15,362.0,243.5,6.35,14.5,451.5,540.81,442.08
2016,1,19,11,30,342.0,259.0,6.4,15.0,463.0,550.1,447.63
2016,1,19,11,45,268.5,279.0,6.45,15.5,441.5,520.33,421.23
2016,1,19,12,0,195.0,299.0,6.5,16.0,420.0,478.77,385.74
2016,1,19,12,15,302.0,282.5,6.4,16.0,473.0,557.38,449.89
2016,1,19,12,30,409.0,266.0,6.3,16.0,526.0,627.82,506.66
2016,1,19,12,45,344.0,281.0,6.2,16.0,499.0,592.11,476.86
2016,1,19,13,0,279.0,296.0,6.1,16.0,472.0,555.11,446.31
2016,1,19,13,15,254.5,295.0,5.95,16.0,454.5,523.7,421.44
2016,1,19,13,30,230.0,294.0,5.8,16.0,437.0,500.63,402.86
2016,1,19,13,45,317.0,268.5,5.65,16.5,459.5,545.77,439.56
2016,1,19,14,0,404.0,243.0,5.5,17.0,482.0,578.43,466.02
2016,1,19,14,15,454.5,218.5,5.35,17.0,477.0,588.2,474.57
2016,1,19,14,30,505.0,194.0,5.2,17.0,472.0,586.26,474.22
2016,1,19,14,45,252.5,140.0,5.1,17.0,279.0,329.19,269.21
2016,1,19,15,0,0.0,86.0,5.0,17.0,86.0,83.21,63.65
2016,1,19,15,15,361.0,94.0,4.65,16.5,249.5,336.4,278.53
2016,1,19,15,30,722.0,102.0,4.3,16.0,413.0,547.47,447.35
2016,1,19,15,45,691.5,96.5,3.95,16.0,369.5,494.71,402.74
2016,1,19,16,0,661.0,91.0,3.6,16.0,326.0,442.6,359.11
2016,1,19,16,15,615.0,84.5,3.2,15.5,279.0,383.35,309.39
2016,1,19,16,30,569.0,78.0,2.8,15.0,232.0,326.94,260.81
2016,1,19,16,45,508.5,67.5,2.45,14.5,184.5,264.48,206.54
2016,1,19,17,0,448.0,57.0,2.1,14.0,137.0,207.27,155.9
2016,1,19,17,15,340.0,44.0,2.0,13.5,93.5,141.37,99.7
2016,1,19,17,30,232.0,31.0,1.9,13.0,50.0,86.77,50.31
2016,1,19,17,45,116.0,15.5,1.85,12.5,25.0,31.75,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,45,115.5,18.0,3.25,3.5,29.0,39.43,0.0
2016,1,20,8,0,231.0,36.0,3.3,4.0,58.0,95.3,62.8
2016,1,20,8,15,333.5,50.0,3.15,4.5,102.5,149.82,112.12
2016,1,20,8,30,436.0,64.0,3.0,5.0,147.0,215.78,170.57
2016,1,20,8,45,509.0,72.5,2.95,5.5,196.0,275.66,224.71
2016,1,20,9,0,582.0,81.0,2.9,6.0,245.0,341.85,283.32
2016,1,20,9,15,626.5,87.5,2.75,6.5,292.5,398.47,332.68
2016,1,20,9,30,671.0,94.0,2.6,7.0,340.0,457.69,382.55
2016,1,20,9,45,707.0,98.0,2.5,7.5,384.5,511.67,426.7
2016,1,20,10,0,743.0,102.0,2.4,8.0,429.0,566.64,470.19
2016,1,20,10,15,407.5,162.0,2.15,8.5,343.5,444.64,368.47
2016,1,20,10,30,72.0,222.0,1.9,9.0,258.0,279.81,229.08
2016,1,20,10,45,71.0,237.0,1.7,9.5,275.0,297.18,242.67
2016,1,20,11,0,70.0,252.0,1.5,10.0,292.0,314.39,255.09
2016,1,20,11,15,48.0,244.0,1.3,10.5,272.0,289.94,233.86
2016,1,20,11,30,26.0,236.0,1.1,11.0,252.0,256.7,205.92
2016,1,20,11,45,24.5,241.0,0.9,11.5,256.5,260.92,208.43
2016,1,20,12,0,23.0,246.0,0.7,12.0,261.0,265.08,210.62
2016,1,20,12,15,37.0,263.0,1.05,12.5,286.5,303.59,241.35
2016,1,20,12,30,51.0,280.0,1.4,13.0,312.0,333.98,265.36
2016,1,20,12,45,49.5,278.5,1.75,13.5,310.0,331.12,263.1
2016,1,20,13,0,48.0,277.0,2.1,14.0,308.0,328.17,260.86
2016,1,20,13,15,47.0,273.0,2.3,14.0,302.5,322.76,256.98
2016,1,20,13,30,46.0,269.0,2.5,14.0,297.0,317.28,253.06
2016,1,20,13,45,48.0,263.0,2.75,14.5,292.0,311.87,248.91
2016,1,20,14,0,50.0,257.0,3.0,15.0,287.0,306.33,244.65
2016,1,20,14,15,134.5,256.5,3.0,15.0,332.0,376.29,302.42
2016,1,20,14,30,219.0,256.0,3.0,15.0,377.0,433.87,349.36
2016,1,20,14,45,239.0,238.0,3.0,15.0,363.0,421.9,340.7
2016,1,20,15,0,259.0,220.0,3.0,15.0,349.0,415.02,336.08
2016,1,20,15,15,480.0,164.5,2.9,14.5,381.5,490.31,399.39
2016,1,20,15,30,701.0,109.0,2.8,14.0,414.0,544.56,443.84
2016,1,20,15,45,661.0,105.0,2.7,14.0,369.0,488.9,398.36
2016,1,20,16,0,621.0,101.0,2.6,14.0,324.0,434.69,353.69
2016,1,20,16,15,574.0,93.5,2.25,13.5,277.5,375.51,304.19
2016,1,20,16,30,527.0,86.0,1.9,13.0,231.0,319.32,255.99
2016,1,20,16,45,456.5,75.5,1.6,12.5,183.0,254.35,200.1
2016,1,20,17,0,386.0,65.0,1.3,12.0,135.0,197.26,150.12
2016,1,20,17,15,284.5,49.5,1.2,11.5,92.0,133.83,96.16
2016,1,20,17,30,183.0,34.0,1.1,11.0,49.0,81.44,49.61
2016,1,20,17,45,91.5,17.0,1.0,11.0,24.5,29.94,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.5,15.5,3.85,10.0,31.5,45.89,0.0
2016,1,21,8,0,343.0,31.0,4.0,10.0,63.0,113.37,71.83
2016,1,21,8,15,448.5,41.0,4.2,10.5,110.0,171.26,124.12
2016,1,21,8,30,554.0,51.0,4.4,11.0,157.0,240.21,185.08
2016,1,21,8,45,628.0,56.0,4.6,11.5,208.5,302.43,241.39
2016,1,21,9,0,702.0,61.0,4.8,12.0,260.0,369.55,301.01
2016,1,21,9,15,743.5,65.5,5.15,12.0,309.0,428.21,353.56
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,488.94,406.7
2016,1,21,9,45,814.5,73.0,5.9,12.5,403.5,542.99,452.64
2016,1,21,10,0,844.0,76.0,6.3,13.0,449.0,597.21,497.69
2016,1,21,10,15,863.0,78.5,6.7,13.0,488.5,644.01,536.9
2016,1,21,10,30,882.0,81.0,7.1,13.0,528.0,689.49,574.5
2016,1,21,10,45,890.5,84.5,7.55,13.0,559.5,727.1,604.09
2016,1,21,11,0,899.0,88.0,8.0,13.0,591.0,762.2,631.59
2016,1,21,11,15,650.5,168.5,8.2,13.0,540.5,688.06,570.39
2016,1,21,11,30,402.0,249.0,8.4,13.0,490.0,586.28,483.78
2016,1,21,11,45,297.5,275.5,8.6,13.0,456.5,540.02,444.22
2016,1,21,12,0,193.0,302.0,8.8,13.0,423.0,480.89,393.88
2016,1,21,12,15,558.5,198.5,8.8,13.0,554.5,683.27,565.61
2016,1,21,12,30,924.0,95.0,8.8,13.0,686.0,867.55,712.05
2016,1,21,12,45,922.5,95.0,8.85,13.0,685.0,867.89,711.81
2016,1,21,13,0,921.0,95.0,8.9,13.0,684.0,864.64,709.53
2016,1,21,13,15,918.5,94.5,8.7,13.0,675.5,856.46,702.93
2016,1,21,13,30,916.0,94.0,8.5,13.0,667.0,844.79,693.79
2016,1,21,13,45,590.5,185.0,8.3,13.5,551.0,679.42,560.94
2016,1,21,14,0,265.0,276.0,8.1,14.0,435.0,509.68,417.11
2016,1,21,14,15,581.0,181.0,7.85,14.0,510.0,644.43,532.61
2016,1,21,14,30,897.0,86.0,7.6,14.0,585.0,751.44,620.18
2016,1,21,14,45,885.0,84.0,7.4,14.0,553.0,719.32,595.28
2016,1,21,15,0,873.0,82.0,7.2,14.0,521.0,680.89,565.4
2016,1,21,15,15,855.5,79.0,7.0,13.5,482.0,635.84,529.61
2016,1,21,15,30,838.0,76.0,6.8,13.0,443.0,589.41,491.93
2016,1,21,15,45,821.5,70.5,6.65,13.0,400.0,539.67,449.94
2016,1,21,16,0,805.0,65.0,6.5,13.0,357.0,489.08,406.18
2016,1,21,16,15,767.0,61.0,6.25,12.0,308.0,429.63,355.2
2016,1,21,16,30,729.0,57.0,6.0,11.0,259.0,371.93,304.04
2016,1,21,16,45,681.0,49.5,5.75,10.5,209.5,309.02,246.66
2016,1,21,17,0,633.0,42.0,5.5,10.0,160.0,249.78,191.25
2016,1,21,17,15,526.0,34.0,5.1,9.5,111.5,178.96,127.64
2016,1,21,17,30,419.0,26.0,4.7,9.0,63.0,119.18,71.7
2016,1,21,17,45,209.5,13.0,4.35,8.5,31.5,43.52,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
