Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,54.88,17.83
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,131.2,87.42
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,190.85,139.72
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,260.81,200.94
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,224.99,179.85
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,149.07,120.07
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,317.29,259.36
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,508.57,413.22
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,471.33,381.94
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,406.92,328.24
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,348.68,280.3
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,279.82,222.51
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,335.89,267.04
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,401.81,318.15
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,623.72,497.33
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,842.8,661.25
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,863.64,674.4
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,880.96,686.34
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,893.05,695.69
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,901.55,702.63
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,902.87,703.47
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,900.52,701.79
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,892.28,696.84
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,880.44,689.4
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,862.38,677.72
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,841.02,663.64
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,812.91,643.79
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,786.12,624.95
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,747.69,597.33
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,707.21,568.02
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,660.77,532.19
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,613.08,494.29
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,557.39,449.43
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,503.81,405.34
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,443.77,355.67
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,385.72,306.42
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,319.8,250.04
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,259.12,197.09
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,190.86,138.56
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,132.31,88.44
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,68.28,31.94
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,17.24,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,61.25,22.28
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,147.59,98.44
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,210.27,154.85
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,282.75,219.96
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,346.13,277.42
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,413.81,336.86
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,474.78,390.17
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,537.18,443.16
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,589.91,486.45
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,644.56,529.97
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,693.38,568.55
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,740.61,603.38
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,781.23,631.3
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,819.27,656.95
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,851.43,678.99
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,880.44,698.61
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,902.75,711.9
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,921.38,722.53
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,934.16,730.41
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,943.1,735.67
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,944.89,734.97
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,942.76,731.7
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,934.59,725.39
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,922.57,716.57
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,904.72,704.19
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,883.26,689.38
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,854.45,669.13
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,822.47,646.85
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,784.97,620.51
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,744.93,592.21
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,698.71,559.27
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,650.83,522.58
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,599.12,481.25
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,543.94,436.42
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,482.68,387.8
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,422.75,338.35
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,354.65,280.28
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,290.88,224.09
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,219.03,161.51
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,158.13,107.75
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,84.1,42.6
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,26.06,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,61.95,25.34
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,148.88,102.56
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,211.41,160.7
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,283.42,227.7
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,349.1,289.04
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,419.85,353.17
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,480.21,407.32
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,541.84,460.67
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,595.65,506.14
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,651.72,551.95
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,700.28,590.31
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,747.1,624.32
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,788.4,653.52
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,827.14,680.37
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,858.98,703.01
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,887.58,723.15
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,908.96,736.5
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,926.57,747.09
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,939.08,753.99
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,947.7,758.16
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,949.24,757.32
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,946.81,753.81
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,938.64,747.76
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,926.6,739.08
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,907.62,725.86
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,885.08,710.16
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,857.05,690.14
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,825.81,667.78
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,787.89,640.37
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,747.53,611.0
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,701.45,577.87
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,653.64,540.88
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,602.46,499.09
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,547.72,453.53
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,486.47,402.17
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,426.4,350.39
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,360.1,291.47
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,297.54,234.24
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,226.22,170.32
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,165.13,114.91
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,92.37,49.59
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,33.0,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,65.55,28.63
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,159.81,109.87
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,222.89,168.04
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,294.86,233.67
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,359.1,292.34
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,427.26,352.15
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,488.19,404.8
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,547.87,454.62
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,603.74,499.0
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,659.03,541.37
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,707.65,578.94
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,754.46,612.56
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,795.69,640.54
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,834.3,666.33
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,866.36,688.03
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,895.14,707.38
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,915.24,719.71
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,931.36,729.37
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,943.84,736.61
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,952.44,741.25
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,955.76,741.5
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,955.11,739.22
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,947.49,733.17
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,935.98,724.65
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,918.0,711.82
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,896.29,696.58
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,868.15,677.51
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,836.76,656.22
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,796.48,628.55
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,754.03,599.19
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,707.51,565.75
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,662.32,530.93
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,608.0,488.82
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,553.13,445.24
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,491.48,396.31
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,431.04,346.51
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,363.65,289.12
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,300.12,233.06
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,228.17,170.42
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,166.49,115.6
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,94.51,52.54
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,34.66,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,23.48,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,78.67,38.29
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,149.74,104.24
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,210.94,160.11
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,281.59,224.29
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,341.57,279.08
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,406.7,336.28
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,466.65,388.31
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,528.18,439.99
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,582.2,484.29
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,635.77,527.05
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,683.91,563.97
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,730.57,597.72
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,767.58,623.27
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,805.81,649.54
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,837.58,671.41
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,866.35,691.14
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,888.24,704.54
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,906.65,715.47
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,873.78,690.92
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,834.12,661.84
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,884.19,698.08
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,929.04,729.61
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,921.16,723.57
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,909.59,715.47
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,891.08,701.28
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,869.17,684.85
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,841.3,666.47
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,810.43,645.89
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,773.88,620.14
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,731.31,589.79
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,685.22,555.28
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,637.71,518.26
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,582.27,474.49
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,528.68,431.08
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,467.32,381.13
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,407.76,331.08
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,340.25,273.28
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,277.83,218.32
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,208.47,157.99
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,148.26,105.15
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,74.85,44.44
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,28.86,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,85.85,43.1
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,157.43,108.68
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,220.79,167.22
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,293.23,234.25
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,357.16,293.83
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,425.19,355.36
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,485.88,409.67
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,547.85,463.43
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,601.99,509.54
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,658.38,556.24
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,707.19,595.99
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,754.26,631.97
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,795.76,662.04
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,834.78,689.87
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,867.84,714.04
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,897.65,735.69
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,920.32,750.47
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,939.26,762.46
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,951.83,770.97
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,960.47,776.67
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,963.41,776.8
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,962.34,774.11
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,954.54,767.84
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,942.79,758.82
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,924.93,745.41
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,903.33,729.37
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,875.33,708.66
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,844.02,685.54
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,805.16,656.71
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,763.94,626.03
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,717.41,591.84
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,669.04,554.41
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,615.32,510.32
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,563.27,466.54
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,502.23,415.08
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,442.13,363.05
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,375.87,304.25
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,312.87,246.64
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,241.45,182.41
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,177.96,124.65
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,106.07,61.55
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,45.37,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,24.51,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,80.82,43.5
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,151.78,107.39
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,213.94,163.89
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,285.57,228.64
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,349.94,286.99
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,418.39,347.12
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,479.02,399.9
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,541.1,452.22
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,597.68,497.96
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,654.27,542.33
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,703.06,580.07
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,746.65,611.4
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,787.38,639.22
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,825.7,665.18
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,857.96,687.42
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,887.09,707.36
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,908.21,721.49
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,925.65,733.07
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,938.42,740.33
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,947.4,745.0
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,950.46,745.95
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,949.63,744.33
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,941.61,738.47
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,929.78,730.08
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,912.13,716.29
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,890.84,700.08
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,863.14,680.08
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,832.27,657.89
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,794.52,631.0
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,754.28,602.21
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,707.98,569.05
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,663.05,535.14
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,609.59,492.77
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,555.44,448.92
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,494.07,399.45
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,433.88,349.27
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,367.2,292.44
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,304.21,236.89
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,234.83,175.99
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,172.7,120.72
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,101.55,60.0
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,40.54,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,79.96,43.89
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,167.07,115.97
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,230.27,174.76
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,301.86,241.27
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,365.41,300.47
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,432.64,361.13
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,490.67,412.81
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,551.51,465.05
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,549.18,462.52
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,523.41,439.64
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,560.42,468.51
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,595.52,494.93
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,634.54,524.47
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,672.69,552.77
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,784.93,640.73
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,897.21,723.45
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,918.27,736.27
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,935.43,746.73
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,947.91,755.32
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,956.51,761.25
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,960.07,762.55
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,959.65,761.15
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,951.93,755.77
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,940.28,747.73
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,923.94,736.7
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,903.78,722.97
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,875.67,702.88
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,844.23,680.37
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,808.14,654.59
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,769.13,626.46
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,723.22,593.18
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,675.35,557.23
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,622.89,514.59
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,569.33,470.06
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,508.89,419.57
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,449.17,368.1
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,384.96,311.13
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,321.81,253.48
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,251.52,190.04
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,188.54,132.35
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,116.12,69.2
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,56.77,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,38.91,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,97.55,53.55
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,169.55,117.51
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,231.69,174.6
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,301.98,238.47
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,364.86,295.4
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,429.53,351.7
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,489.56,402.78
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,550.55,452.72
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,605.05,495.89
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,658.83,537.08
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,706.71,572.34
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,752.77,604.46
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,792.84,631.75
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,830.16,656.81
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,861.79,678.4
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,890.16,697.64
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,909.85,709.64
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,925.55,718.93
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,938.02,727.17
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,946.67,732.89
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,949.15,733.07
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,947.72,730.73
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,940.12,725.37
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,928.67,717.52
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,910.79,704.24
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,889.3,688.59
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,861.36,669.3
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,830.22,647.8
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,792.31,621.61
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,751.99,593.55
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,706.49,561.4
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,659.28,526.49
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,609.3,487.0
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,555.54,443.84
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,495.46,396.1
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,436.38,347.53
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,371.2,292.68
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,309.2,238.63
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,239.3,177.99
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,177.14,123.09
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,109.01,65.37
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,51.69,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,35.88,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,94.45,53.89
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,162.89,113.72
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,224.51,169.78
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,294.6,232.96
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,357.41,289.01
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,424.07,346.05
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,484.54,396.99
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,546.26,447.15
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,598.27,488.31
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,652.16,529.57
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,701.17,565.17
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,748.55,597.41
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,788.42,622.5
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,825.71,645.36
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,858.19,665.74
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,887.53,683.8
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,910.05,697.48
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,928.99,708.77
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,941.37,715.69
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,949.93,720.18
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,952.54,720.81
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,951.24,718.98
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,943.62,713.65
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,932.15,705.91
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,914.08,692.89
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,892.45,677.62
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,864.91,659.67
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,834.14,639.51
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,796.76,614.91
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,756.86,588.32
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,711.89,557.86
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,665.12,524.69
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,613.58,485.07
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,558.57,442.01
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,498.53,395.49
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,439.49,347.99
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,373.01,292.95
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,310.18,238.95
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,241.41,179.54
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,179.47,125.07
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,109.69,66.63
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,52.03,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,17.55,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,41.3,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,100.13,56.86
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,171.2,117.93
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,234.25,174.65
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,305.53,238.16
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,369.4,294.93
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,436.94,352.7
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,497.74,403.35
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,559.63,452.97
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,612.2,493.95
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,666.49,534.85
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,715.19,570.33
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,762.11,602.76
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,803.06,630.46
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,841.38,656.05
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,873.08,676.13
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,901.52,693.8
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,922.14,705.96
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,938.85,715.46
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,951.41,723.25
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,960.12,728.52
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,961.42,727.41
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,958.8,723.82
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,950.75,717.76
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,938.86,709.25
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,919.95,696.61
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,897.51,681.69
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,868.83,662.05
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,837.0,640.28
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,799.39,614.63
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,759.32,587.15
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,713.0,555.12
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,668.07,522.57
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,613.56,481.59
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,558.67,439.32
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,498.0,392.42
