Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,3.35,13.0,4.5,4.42,0.0
2016,2,22,7,30,0.0,9.0,3.5,13.0,9.0,8.67,0.19
2016,2,22,7,45,0.0,19.5,3.65,13.5,19.5,18.81,9.95
2016,2,22,8,0,0.0,30.0,3.8,14.0,30.0,28.96,18.88
2016,2,22,8,15,0.0,42.0,3.75,14.0,42.0,40.56,29.0
2016,2,22,8,30,0.0,54.0,3.7,14.0,54.0,52.17,39.0
2016,2,22,8,45,109.0,105.5,3.7,14.5,147.0,155.91,125.86
2016,2,22,9,0,218.0,157.0,3.7,15.0,240.0,272.9,222.22
2016,2,22,9,15,109.0,114.5,3.55,15.5,156.0,176.2,142.66
2016,2,22,9,30,0.0,72.0,3.4,16.0,72.0,69.61,52.78
2016,2,22,9,45,0.0,79.0,3.3,16.5,79.0,76.4,58.2
2016,2,22,10,0,0.0,86.0,3.2,17.0,86.0,83.2,63.49
2016,2,22,10,15,0.0,94.0,3.05,17.5,94.0,91.01,69.57
2016,2,22,10,30,0.0,102.0,2.9,18.0,102.0,98.88,75.64
2016,2,22,10,45,4.0,155.0,2.75,18.5,158.0,154.7,120.35
2016,2,22,11,0,8.0,208.0,2.6,19.0,214.0,211.51,164.77
2016,2,22,11,15,6.0,192.0,2.45,19.0,196.5,193.69,150.27
2016,2,22,11,30,4.0,176.0,2.3,19.0,179.0,175.92,136.02
2016,2,22,11,45,5.5,190.5,2.15,19.5,195.0,191.86,148.15
2016,2,22,12,0,7.0,205.0,2.0,20.0,211.0,207.88,160.15
2016,2,22,12,15,26.0,270.0,1.85,20.0,290.0,299.1,230.56
2016,2,22,12,30,45.0,335.0,1.7,20.0,369.0,386.06,295.48
2016,2,22,12,45,105.5,359.5,1.6,20.5,440.0,467.53,355.91
2016,2,22,13,0,166.0,384.0,1.5,21.0,511.0,557.77,420.52
2016,2,22,13,15,205.0,376.5,1.45,21.0,531.5,583.65,439.2
2016,2,22,13,30,244.0,369.0,1.4,21.0,552.0,608.1,457.23
2016,2,22,13,45,280.5,352.5,1.4,21.0,558.5,627.23,471.75
2016,2,22,14,0,317.0,336.0,1.4,21.0,565.0,635.39,478.79
2016,2,22,14,15,563.5,236.0,1.4,21.0,624.5,734.64,555.04
2016,2,22,14,30,810.0,136.0,1.4,21.0,684.0,812.94,611.46
2016,2,22,14,45,794.0,135.0,1.4,21.0,650.5,775.38,586.07
2016,2,22,15,0,778.0,134.0,1.4,21.0,617.0,738.43,562.19
2016,2,22,15,15,759.5,130.0,1.45,21.0,577.0,692.3,531.34
2016,2,22,15,30,741.0,126.0,1.5,21.0,537.0,645.05,498.43
2016,2,22,15,45,716.5,121.0,1.6,21.0,491.5,592.12,460.77
2016,2,22,16,0,692.0,116.0,1.7,21.0,446.0,539.23,421.89
2016,2,22,16,15,658.0,110.0,1.65,20.5,396.0,480.53,377.44
2016,2,22,16,30,624.0,104.0,1.6,20.0,346.0,423.49,332.84
2016,2,22,16,45,578.5,95.0,1.6,19.5,294.0,360.36,282.25
2016,2,22,17,0,533.0,86.0,1.6,19.0,242.0,300.9,232.95
2016,2,22,17,15,462.5,75.0,1.55,18.0,190.0,234.21,177.31
2016,2,22,17,30,392.0,64.0,1.5,17.0,138.0,176.64,128.31
2016,2,22,17,45,286.5,47.5,1.5,16.5,92.0,113.9,76.6
2016,2,22,18,0,181.0,31.0,1.5,16.0,46.0,63.42,34.22
2016,2,22,18,15,90.5,15.5,1.7,15.5,23.0,23.2,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,23,7,15,112.5,13.5,5.15,12.0,22.0,22.27,0.0
2016,2,23,7,30,225.0,27.0,5.3,12.0,44.0,63.2,30.85
2016,2,23,7,45,370.0,38.0,5.45,12.0,93.5,118.81,78.56
2016,2,23,8,0,515.0,49.0,5.6,12.0,143.0,190.49,138.97
2016,2,23,8,15,257.5,66.0,5.8,12.0,113.0,156.06,121.88
2016,2,23,8,30,0.0,83.0,6.0,12.0,83.0,81.22,64.11
2016,2,23,8,45,0.0,71.0,6.25,12.5,71.0,68.75,53.35
2016,2,23,9,0,0.0,59.0,6.5,13.0,59.0,57.01,43.13
2016,2,23,9,15,0.0,64.5,6.7,13.0,64.5,62.34,47.51
2016,2,23,9,30,0.0,70.0,6.9,13.0,70.0,67.68,51.85
2016,2,23,9,45,140.0,157.0,7.1,13.5,234.5,250.79,207.03
2016,2,23,10,0,280.0,244.0,7.3,14.0,399.0,449.54,369.52
2016,2,23,10,15,140.0,165.5,7.5,14.0,243.0,271.31,222.92
2016,2,23,10,30,0.0,87.0,7.7,14.0,87.0,84.19,64.69
2016,2,23,10,45,0.0,105.0,7.9,14.5,105.0,101.83,79.07
2016,2,23,11,0,0.0,123.0,8.1,15.0,123.0,119.62,93.38
2016,2,23,11,15,73.5,240.5,8.2,15.0,293.5,305.96,247.02
2016,2,23,11,30,147.0,358.0,8.3,15.0,464.0,504.85,405.63
2016,2,23,11,45,205.5,362.5,8.5,15.0,514.5,563.65,452.95
2016,2,23,12,0,264.0,367.0,8.7,15.0,565.0,632.25,507.67
2016,2,23,12,15,233.0,376.5,8.75,14.5,553.0,608.82,489.22
2016,2,23,12,30,202.0,386.0,8.8,14.0,541.0,592.6,476.34
2016,2,23,12,45,114.0,344.5,8.9,14.0,432.0,467.98,376.32
2016,2,23,13,0,26.0,303.0,9.0,14.0,323.0,325.4,260.23
2016,2,23,13,15,19.0,269.5,9.0,14.0,284.0,284.43,227.45
2016,2,23,13,30,12.0,236.0,9.0,14.0,245.0,243.78,194.64
2016,2,23,13,45,6.5,196.5,9.0,14.0,201.5,198.77,158.17
2016,2,23,14,0,1.0,157.0,9.0,14.0,158.0,154.29,121.86
2016,2,23,14,15,7.5,196.0,9.0,13.5,201.0,198.97,159.08
2016,2,23,14,30,14.0,235.0,9.0,13.0,244.0,243.91,196.48
2016,2,23,14,45,7.0,172.5,9.05,13.0,177.0,174.63,139.86
2016,2,23,15,0,0.0,110.0,9.1,13.0,110.0,106.78,83.78
2016,2,23,15,15,0.0,101.0,9.1,12.5,101.0,97.91,76.76
2016,2,23,15,30,0.0,92.0,9.1,12.0,92.0,89.05,69.68
2016,2,23,15,45,0.0,89.0,9.1,11.5,89.0,86.13,67.57
2016,2,23,16,0,0.0,86.0,9.1,11.0,86.0,83.23,65.46
2016,2,23,16,15,0.0,76.5,8.95,10.5,76.5,73.97,57.9
2016,2,23,16,30,0.0,67.0,8.8,10.0,67.0,64.76,50.29
2016,2,23,16,45,0.0,57.0,8.7,9.5,57.0,55.08,42.16
2016,2,23,17,0,0.0,47.0,8.6,9.0,47.0,45.39,33.89
2016,2,23,17,15,0.0,37.0,8.4,8.5,37.0,35.72,25.48
2016,2,23,17,30,0.0,27.0,8.2,8.0,27.0,26.05,16.94
2016,2,23,17,45,0.0,18.5,8.0,8.0,18.5,17.84,9.54
2016,2,23,18,0,0.0,10.0,7.8,8.0,10.0,9.64,1.81
2016,2,23,18,15,0.0,5.0,7.7,7.5,5.0,4.91,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,213.5,12.0,4.9,3.5,29.0,29.36,0.0
2016,2,24,7,30,427.0,24.0,5.1,4.0,58.0,88.93,44.79
2016,2,24,7,45,543.0,33.0,5.35,5.0,112.0,148.54,99.24
2016,2,24,8,0,659.0,42.0,5.6,6.0,166.0,221.2,163.97
2016,2,24,8,15,722.5,48.0,5.8,6.5,224.0,286.89,225.95
2016,2,24,8,30,786.0,54.0,6.0,7.0,282.0,358.8,292.66
2016,2,24,8,45,829.5,57.0,6.25,8.0,340.0,424.55,352.52
2016,2,24,9,0,873.0,60.0,6.5,9.0,398.0,491.6,411.61
2016,2,24,9,15,899.5,62.5,6.45,9.5,452.0,552.97,464.5
2016,2,24,9,30,926.0,65.0,6.4,10.0,506.0,614.75,515.95
2016,2,24,9,45,949.0,65.5,6.4,10.5,556.0,672.12,562.44
2016,2,24,10,0,972.0,66.0,6.4,11.0,606.0,728.8,605.85
2016,2,24,10,15,985.0,67.5,6.3,11.5,649.0,778.4,641.18
2016,2,24,10,30,998.0,69.0,6.2,12.0,692.0,825.82,674.24
2016,2,24,10,45,1011.0,67.5,6.15,12.5,727.5,867.42,702.62
2016,2,24,11,0,1024.0,66.0,6.1,13.0,763.0,906.26,728.62
2016,2,24,11,15,1030.0,67.0,6.0,13.0,790.5,939.02,751.02
2016,2,24,11,30,1036.0,68.0,5.9,13.0,818.0,968.2,770.7
2016,2,24,11,45,1034.0,73.5,5.8,13.5,837.0,991.61,784.65
2016,2,24,12,0,1032.0,79.0,5.7,14.0,856.0,1010.86,795.58
2016,2,24,12,15,1034.0,79.5,5.6,14.0,865.5,1023.99,803.7
2016,2,24,12,30,1036.0,80.0,5.5,14.0,875.0,1032.98,808.99
2016,2,24,12,45,1038.0,78.5,5.45,14.5,875.5,1035.55,808.72
2016,2,24,13,0,1040.0,77.0,5.4,15.0,876.0,1033.89,805.65
2016,2,24,13,15,1038.0,77.0,5.3,15.0,867.5,1026.02,799.56
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,1013.98,790.73
2016,2,24,13,45,1033.5,75.5,5.1,15.5,840.5,995.74,776.18
2016,2,24,14,0,1031.0,74.0,5.0,16.0,822.0,973.49,759.02
2016,2,24,14,15,1025.0,73.0,4.9,16.0,795.5,944.97,739.04
2016,2,24,14,30,1019.0,72.0,4.8,16.0,769.0,912.85,716.58
2016,2,24,14,45,1011.0,70.5,4.75,16.0,734.0,875.19,690.49
2016,2,24,15,0,1003.0,69.0,4.7,16.0,699.0,834.44,662.08
2016,2,24,15,15,991.0,67.5,4.55,15.5,657.0,787.96,629.91
2016,2,24,15,30,979.0,66.0,4.4,15.0,615.0,739.16,595.69
2016,2,24,15,45,962.5,63.5,4.3,15.0,566.0,684.35,554.71
2016,2,24,16,0,946.0,61.0,4.2,15.0,517.0,628.19,510.14
2016,2,24,16,15,921.5,58.5,3.65,14.5,463.5,566.69,460.04
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,505.3,408.59
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,438.26,351.2
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,373.34,293.76
2016,2,24,17,15,767.0,44.0,1.9,11.5,236.5,303.03,232.1
2016,2,24,17,30,709.0,39.0,1.7,10.0,178.0,237.0,172.46
2016,2,24,17,45,602.5,31.5,1.55,9.0,123.0,164.12,108.63
2016,2,24,18,0,496.0,24.0,1.4,8.0,68.0,103.52,55.1
2016,2,24,18,15,248.0,12.0,1.4,8.0,34.0,34.17,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,209.0,12.5,2.15,6.0,30.0,29.91,0.0
2016,2,25,7,30,418.0,25.0,2.4,7.0,60.0,89.98,46.81
2016,2,25,7,45,531.0,34.5,2.7,8.0,113.5,148.91,99.06
2016,2,25,8,0,644.0,44.0,3.0,9.0,167.0,220.93,162.11
2016,2,25,8,15,707.5,50.0,2.85,10.0,225.0,285.99,221.4
2016,2,25,8,30,771.0,56.0,2.7,11.0,283.0,357.27,284.56
2016,2,25,8,45,809.0,60.5,2.55,12.0,340.0,421.61,340.26
2016,2,25,9,0,847.0,65.0,2.4,13.0,397.0,488.42,395.42
2016,2,25,9,15,873.5,68.0,2.35,13.5,450.5,547.46,443.3
2016,2,25,9,30,900.0,71.0,2.3,14.0,504.0,608.63,490.87
2016,2,25,9,45,918.0,74.0,2.3,15.0,552.5,664.52,531.93
2016,2,25,10,0,936.0,77.0,2.3,16.0,601.0,719.35,569.93
2016,2,25,10,15,949.0,79.0,2.25,16.0,643.5,768.12,602.9
2016,2,25,10,30,962.0,81.0,2.2,16.0,686.0,814.82,633.87
2016,2,25,10,45,970.5,83.0,2.2,16.5,720.5,855.62,659.49
2016,2,25,11,0,979.0,85.0,2.2,17.0,755.0,893.53,682.83
2016,2,25,11,15,985.0,86.0,2.2,17.0,781.5,925.12,702.96
2016,2,25,11,30,991.0,87.0,2.2,17.0,808.0,953.29,720.77
2016,2,25,11,45,993.5,88.5,2.25,17.5,826.0,975.34,733.69
2016,2,25,12,0,996.0,90.0,2.3,18.0,844.0,993.55,744.15
2016,2,25,12,15,997.5,90.0,2.3,18.0,853.0,1005.28,751.3
2016,2,25,12,30,999.0,90.0,2.3,18.0,862.0,1012.99,756.02
2016,2,25,12,45,997.0,91.0,2.35,18.5,861.5,1014.55,756.0
2016,2,25,13,0,995.0,92.0,2.4,19.0,861.0,1012.03,753.51
2016,2,25,13,15,992.0,91.5,2.45,19.0,851.5,1002.92,748.29
2016,2,25,13,30,989.0,91.0,2.5,19.0,842.0,989.83,740.61
2016,2,25,13,45,982.5,91.0,2.6,19.0,823.0,970.3,729.23
2016,2,25,14,0,976.0,91.0,2.7,19.0,804.0,947.1,715.41
2016,2,25,14,15,968.5,90.0,2.75,18.5,777.0,918.43,698.74
2016,2,25,14,30,961.0,89.0,2.8,18.0,750.0,886.45,679.69
2016,2,25,14,45,943.0,90.0,2.9,18.0,713.0,845.26,653.07
2016,2,25,15,0,925.0,91.0,3.0,18.0,676.0,801.83,624.55
2016,2,25,15,15,910.0,89.0,3.1,17.5,634.0,755.36,594.53
2016,2,25,15,30,895.0,87.0,3.2,17.0,592.0,707.05,562.51
2016,2,25,15,45,873.5,84.0,3.35,17.0,543.5,654.63,523.96
2016,2,25,16,0,852.0,81.0,3.5,17.0,495.0,598.56,481.07
2016,2,25,16,15,822.5,77.5,3.45,16.0,442.0,537.28,433.86
2016,2,25,16,30,793.0,74.0,3.4,15.0,389.0,476.82,385.47
2016,2,25,16,45,750.0,69.0,3.35,14.5,333.0,410.03,329.56
2016,2,25,17,0,707.0,64.0,3.3,14.0,277.0,346.29,274.29
2016,2,25,17,15,641.0,57.0,3.3,13.0,220.5,277.13,213.88
2016,2,25,17,30,575.0,50.0,3.3,12.0,164.0,213.87,157.3
2016,2,25,17,45,464.5,39.5,3.35,11.5,112.5,144.66,97.51
2016,2,25,18,0,354.0,29.0,3.4,11.0,61.0,88.43,49.3
2016,2,25,18,15,177.0,14.5,3.55,10.5,30.5,30.39,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,175.5,14.0,2.05,2.5,29.5,28.95,0.0
2016,2,26,7,30,351.0,28.0,2.1,3.0,59.0,85.17,47.67
2016,2,26,7,45,465.5,38.5,2.15,4.0,111.0,141.55,97.23
2016,2,26,8,0,580.0,49.0,2.2,5.0,163.0,211.45,158.61
2016,2,26,8,15,646.0,56.0,2.45,6.0,219.5,274.83,216.74
2016,2,26,8,30,712.0,63.0,2.7,7.0,276.0,344.18,279.05
2016,2,26,8,45,754.5,68.0,2.95,8.0,332.5,408.0,335.47
2016,2,26,9,0,797.0,73.0,3.2,9.0,389.0,474.85,392.46
2016,2,26,9,15,825.5,77.0,3.05,9.5,442.0,535.65,442.58
2016,2,26,9,30,854.0,81.0,2.9,10.0,495.0,597.22,491.31
2016,2,26,9,45,874.0,84.0,2.75,10.5,543.5,652.67,533.47
2016,2,26,10,0,894.0,87.0,2.6,11.0,592.0,704.41,571.04
2016,2,26,10,15,908.5,89.5,2.45,11.5,634.0,753.18,603.36
2016,2,26,10,30,923.0,92.0,2.3,12.0,676.0,800.11,633.49
2016,2,26,10,45,933.0,94.0,2.15,12.5,710.5,840.82,658.39
2016,2,26,11,0,943.0,96.0,2.0,13.0,745.0,878.85,680.82
2016,2,26,11,15,950.0,97.5,1.8,13.0,772.0,910.91,699.27
2016,2,26,11,30,957.0,99.0,1.6,13.0,799.0,939.7,715.01
2016,2,26,11,45,961.0,99.5,1.45,13.5,817.0,961.34,724.9
2016,2,26,12,0,965.0,100.0,1.3,14.0,835.0,979.31,732.15
2016,2,26,12,15,967.5,100.5,1.2,14.5,844.5,992.14,736.76
2016,2,26,12,30,970.0,101.0,1.1,15.0,854.0,1001.09,738.89
2016,2,26,12,45,970.5,100.5,1.0,15.5,854.0,1003.19,736.68
2016,2,26,13,0,971.0,100.0,0.9,16.0,854.0,1001.31,732.1
2016,2,26,13,15,968.5,100.0,0.9,16.0,845.0,993.28,727.25
2016,2,26,13,30,966.0,100.0,0.9,16.0,836.0,981.36,720.14
2016,2,26,13,45,962.0,98.5,0.95,16.5,818.0,962.66,708.52
2016,2,26,14,0,958.0,97.0,1.0,17.0,800.0,940.28,694.64
2016,2,26,14,15,950.5,96.0,1.05,17.0,773.5,911.92,678.16
2016,2,26,14,30,943.0,95.0,1.1,17.0,747.0,880.32,659.47
2016,2,26,14,45,933.0,93.0,1.2,17.0,712.5,842.59,637.18
2016,2,26,15,0,923.0,91.0,1.3,17.0,678.0,802.17,612.64
2016,2,26,15,15,908.0,88.5,1.35,16.5,636.0,755.12,583.48
2016,2,26,15,30,893.0,86.0,1.4,16.0,594.0,706.25,552.39
2016,2,26,15,45,872.5,83.5,1.5,16.0,546.0,654.98,516.43
2016,2,26,16,0,852.0,81.0,1.6,16.0,498.0,599.99,475.91
2016,2,26,16,15,824.0,77.0,1.45,15.5,445.0,538.88,428.68
2016,2,26,16,30,796.0,73.0,1.3,15.0,392.0,478.44,380.46
2016,2,26,16,45,753.5,68.5,1.2,14.5,336.0,412.13,326.28
2016,2,26,17,0,711.0,64.0,1.1,14.0,280.0,348.8,272.62
2016,2,26,17,15,646.5,57.0,1.1,13.0,223.5,279.73,213.7
2016,2,26,17,30,582.0,50.0,1.1,12.0,167.0,216.42,158.11
2016,2,26,17,45,471.5,39.5,1.15,11.0,115.0,146.61,98.77
2016,2,26,18,0,361.0,29.0,1.2,10.0,63.0,89.8,50.74
2016,2,26,18,15,180.5,14.5,1.2,9.5,31.5,30.89,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,28.68,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,81.8,46.93
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,136.28,93.54
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,203.5,151.52
2016,2,27,8,15,585.5,64.0,2.9,11.0,214.5,265.14,206.72
2016,2,27,8,30,653.0,72.0,3.1,12.0,270.0,333.67,266.85
2016,2,27,8,45,694.5,78.5,3.35,13.0,325.0,395.61,320.48
2016,2,27,9,0,736.0,85.0,3.6,14.0,380.0,460.64,374.85
2016,2,27,9,15,766.5,90.0,3.7,14.5,432.0,519.68,423.3
2016,2,27,9,30,797.0,95.0,3.8,15.0,484.0,580.83,471.85
2016,2,27,9,45,816.5,99.0,3.9,15.5,531.5,634.6,513.33
2016,2,27,10,0,836.0,103.0,4.0,16.0,579.0,687.69,553.2
2016,2,27,10,15,852.0,106.0,4.05,16.5,620.5,736.21,587.32
2016,2,27,10,30,868.0,109.0,4.1,17.0,662.0,783.15,619.25
2016,2,27,10,45,878.0,111.5,4.15,17.5,696.0,822.93,645.58
2016,2,27,11,0,888.0,114.0,4.2,18.0,730.0,860.2,669.89
2016,2,27,11,15,895.5,115.5,4.2,18.0,756.0,886.84,687.56
2016,2,27,11,30,903.0,117.0,4.2,18.0,782.0,914.86,706.27
2016,2,27,11,45,907.0,119.0,4.2,18.5,800.0,937.11,719.57
2016,2,27,12,0,911.0,121.0,4.2,19.0,818.0,955.89,730.52
2016,2,27,12,15,913.0,121.5,4.2,19.0,827.0,967.69,738.12
2016,2,27,12,30,915.0,122.0,4.2,19.0,836.0,975.8,743.38
2016,2,27,12,45,914.0,122.5,4.25,19.5,836.0,977.43,743.23
2016,2,27,13,0,913.0,123.0,4.3,20.0,836.0,975.32,740.7
2016,2,27,13,15,910.5,122.5,4.3,20.0,826.5,967.04,735.25
2016,2,27,13,30,908.0,122.0,4.3,20.0,817.0,955.1,727.47
2016,2,27,13,45,901.0,121.5,4.3,20.0,799.0,935.56,714.58
2016,2,27,14,0,894.0,121.0,4.3,20.0,781.0,917.7,702.99
2016,2,27,14,15,886.0,119.5,4.25,20.0,754.5,889.45,683.94
2016,2,27,14,30,878.0,118.0,4.2,20.0,728.0,858.18,662.84
2016,2,27,14,45,865.5,116.0,4.2,20.0,693.5,819.98,636.98
2016,2,27,15,0,853.0,114.0,4.2,20.0,659.0,779.43,609.3
2016,2,27,15,15,836.5,111.0,4.1,19.5,618.0,732.83,577.71
2016,2,27,15,30,820.0,108.0,4.0,19.0,577.0,684.71,543.94
2016,2,27,15,45,796.5,104.5,3.95,19.0,529.5,630.36,502.77
2016,2,27,16,0,773.0,101.0,3.9,19.0,482.0,577.03,461.38
2016,2,27,16,15,742.0,96.5,3.55,18.5,430.5,517.24,414.18
2016,2,27,16,30,711.0,92.0,3.2,18.0,379.0,458.64,366.63
2016,2,27,16,45,665.5,85.5,2.85,17.5,324.0,393.05,312.31
2016,2,27,17,0,620.0,79.0,2.5,17.0,269.0,331.0,259.41
2016,2,27,17,15,552.5,70.0,2.3,16.0,214.5,263.0,201.47
2016,2,27,17,30,485.0,61.0,2.1,15.0,160.0,201.92,148.31
2016,2,27,17,45,377.0,47.5,1.95,14.5,110.0,135.04,91.98
2016,2,27,18,0,269.0,34.0,1.8,14.0,60.0,80.93,47.23
2016,2,27,18,15,134.5,17.0,1.95,13.5,30.0,30.23,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,4.15,11.5,29.0,29.03,0.0
2016,2,28,7,30,218.0,37.0,4.3,12.0,58.0,75.48,45.36
2016,2,28,7,45,331.0,51.5,4.5,12.5,107.0,127.95,88.86
2016,2,28,8,0,444.0,66.0,4.7,13.0,156.0,194.79,145.59
2016,2,28,8,15,514.0,75.5,5.05,14.0,210.5,254.9,198.72
2016,2,28,8,30,584.0,85.0,5.4,15.0,265.0,322.25,257.4
2016,2,28,8,45,292.0,95.0,5.75,16.0,185.0,234.7,190.2
2016,2,28,9,0,0.0,105.0,6.1,17.0,105.0,102.4,80.17
2016,2,28,9,15,0.0,120.0,6.2,17.5,120.0,117.2,92.05
2016,2,28,9,30,0.0,135.0,6.3,18.0,135.0,132.05,103.73
2016,2,28,9,45,0.0,148.0,6.4,18.5,148.0,144.91,113.65
2016,2,28,10,0,0.0,161.0,6.5,19.0,161.0,157.8,123.52
2016,2,28,10,15,19.0,215.0,6.4,19.0,227.5,226.16,178.55
2016,2,28,10,30,38.0,269.0,6.3,19.0,294.0,303.57,239.8
2016,2,28,10,45,39.0,282.5,6.2,19.5,309.5,319.7,251.36
2016,2,28,11,0,40.0,296.0,6.1,20.0,325.0,335.84,262.93
2016,2,28,11,15,30.0,285.0,6.0,20.5,307.0,316.46,246.66
2016,2,28,11,30,20.0,274.0,5.9,21.0,289.0,289.13,224.38
2016,2,28,11,45,20.5,280.0,5.8,21.5,295.5,295.98,229.02
2016,2,28,12,0,21.0,286.0,5.7,22.0,302.0,302.79,233.59
2016,2,28,12,15,158.0,333.5,5.5,22.0,457.5,495.55,384.37
2016,2,28,12,30,295.0,381.0,5.3,22.0,613.0,682.75,524.41
2016,2,28,12,45,353.5,362.5,5.15,22.5,640.5,717.42,548.97
2016,2,28,13,0,412.0,344.0,5.0,23.0,668.0,750.56,572.72
2016,2,28,13,15,639.0,241.5,4.8,23.0,737.0,856.88,653.96
2016,2,28,13,30,866.0,139.0,4.6,23.0,806.0,943.01,713.33
2016,2,28,13,45,861.5,137.0,4.45,23.0,788.5,924.42,699.31
2016,2,28,14,0,857.0,135.0,4.3,23.0,771.0,902.51,684.33
2016,2,28,14,15,576.5,231.5,4.15,23.0,653.0,747.62,573.14
2016,2,28,14,30,296.0,328.0,4.0,23.0,535.0,596.41,457.19
2016,2,28,14,45,549.0,230.0,3.85,23.0,591.5,690.92,533.57
2016,2,28,15,0,802.0,132.0,3.7,23.0,648.0,761.32,588.08
2016,2,28,15,15,784.5,128.5,3.55,23.0,607.0,717.26,556.69
2016,2,28,15,30,767.0,125.0,3.4,23.0,566.0,669.7,521.76
2016,2,28,15,45,745.0,119.5,3.3,23.0,519.5,616.14,481.97
2016,2,28,16,0,723.0,114.0,3.2,23.0,473.0,562.35,441.15
2016,2,28,16,15,690.0,108.5,2.85,22.5,422.0,502.6,394.95
2016,2,28,16,30,657.0,103.0,2.5,22.0,371.0,444.36,348.72
2016,2,28,16,45,612.5,95.0,2.2,21.5,317.5,380.29,296.93
2016,2,28,17,0,568.0,87.0,1.9,21.0,264.0,319.76,246.58
2016,2,28,17,15,499.5,77.0,1.8,20.0,210.0,253.13,191.3
2016,2,28,17,30,431.0,67.0,1.7,19.0,156.0,192.75,140.19
2016,2,28,17,45,328.5,52.0,1.65,18.0,107.5,128.9,87.67
2016,2,28,18,0,226.0,37.0,1.6,17.0,59.0,77.29,45.91
2016,2,28,18,15,113.0,18.5,1.65,16.5,29.5,29.9,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,13.5,28.0,28.21,0.0
2016,2,29,7,30,142.0,42.0,1.5,14.0,56.0,67.97,43.13
2016,2,29,7,45,247.5,60.0,1.75,15.0,104.0,120.22,85.08
2016,2,29,8,0,353.0,78.0,2.0,16.0,152.0,183.49,137.2
2016,2,29,8,15,423.0,91.0,2.1,16.5,205.0,241.83,187.1
2016,2,29,8,30,493.0,104.0,2.2,17.0,258.0,307.72,242.64
2016,2,29,8,45,246.5,96.5,2.3,17.5,173.5,212.8,170.16
2016,2,29,9,0,0.0,89.0,2.4,18.0,89.0,86.35,66.36
2016,2,29,9,15,0.0,101.5,2.45,18.5,101.5,98.63,76.23
2016,2,29,9,30,0.0,114.0,2.5,19.0,114.0,110.93,85.82
2016,2,29,9,45,15.0,173.5,2.65,19.5,182.0,180.27,141.46
2016,2,29,10,0,30.0,233.0,2.8,20.0,250.0,257.45,201.79
2016,2,29,10,15,32.0,248.5,2.85,20.5,268.5,276.15,215.29
2016,2,29,10,30,34.0,264.0,2.9,21.0,287.0,294.97,228.92
2016,2,29,10,45,49.5,292.5,2.95,21.5,326.5,338.54,261.67
2016,2,29,11,0,65.0,321.0,3.0,22.0,366.0,383.07,294.58
2016,2,29,11,15,37.5,274.5,3.05,22.0,301.0,311.54,239.48
2016,2,29,11,30,10.0,228.0,3.1,22.0,236.0,233.39,178.81
2016,2,29,11,45,416.5,194.5,3.15,22.5,517.0,590.95,459.72
2016,2,29,12,0,823.0,161.0,3.2,23.0,798.0,931.18,698.82
2016,2,29,12,15,553.5,273.5,3.25,23.0,704.5,812.61,611.58
2016,2,29,12,30,284.0,386.0,3.3,23.0,611.0,678.88,510.55
2016,2,29,12,45,371.0,355.5,3.35,23.0,648.5,727.35,548.53
2016,2,29,13,0,458.0,325.0,3.4,23.0,686.0,782.18,589.27
2016,2,29,13,15,310.5,358.0,3.4,23.0,602.0,671.21,507.11
2016,2,29,13,30,163.0,391.0,3.4,23.0,518.0,560.71,424.22
2016,2,29,13,45,491.0,272.0,3.45,23.5,640.5,740.73,563.2
2016,2,29,14,0,819.0,153.0,3.5,24.0,763.0,891.92,671.25
2016,2,29,14,15,809.5,151.0,3.5,23.5,737.0,863.19,652.48
2016,2,29,14,30,800.0,149.0,3.5,23.0,711.0,831.79,633.12
2016,2,29,14,45,752.5,162.5,3.55,23.0,671.0,786.94,603.19
2016,2,29,15,0,705.0,176.0,3.6,23.0,631.0,739.05,569.76
2016,2,29,15,15,685.0,171.0,3.6,23.0,591.0,692.48,536.67
2016,2,29,15,30,665.0,166.0,3.6,23.0,551.0,645.11,502.38
2016,2,29,15,45,639.0,159.5,3.6,23.0,505.0,591.86,463.04
2016,2,29,16,0,613.0,153.0,3.6,23.0,459.0,538.97,423.11
2016,2,29,16,15,577.0,144.5,3.3,22.5,408.5,477.45,375.89
2016,2,29,16,30,541.0,136.0,3.0,22.0,358.0,420.26,330.85
2016,2,29,16,45,497.5,124.0,2.75,21.5,306.0,358.6,281.35
2016,2,29,17,0,454.0,112.0,2.5,21.0,254.0,300.7,233.64
2016,2,29,17,15,386.5,97.5,2.25,20.0,202.0,236.29,180.55
2016,2,29,17,30,319.0,83.0,2.0,19.0,150.0,179.18,132.79
2016,2,29,17,45,237.0,62.5,1.75,18.5,103.5,120.46,84.31
2016,2,29,18,0,155.0,42.0,1.5,18.0,57.0,69.91,43.39
2016,2,29,18,15,77.5,21.0,1.55,17.5,28.5,28.83,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,99.0,21.0,3.25,15.5,31.0,31.86,1.22
2016,3,1,7,30,198.0,42.0,3.4,16.0,62.0,78.74,49.43
2016,3,1,7,45,313.0,56.5,3.6,17.0,112.0,131.47,91.59
2016,3,1,8,0,428.0,71.0,3.8,18.0,162.0,197.96,146.55
2016,3,1,8,15,270.0,100.0,3.85,18.5,163.0,197.44,153.33
2016,3,1,8,30,112.0,129.0,3.9,19.0,164.0,177.85,140.84
2016,3,1,8,45,239.0,141.5,3.95,19.5,234.5,257.79,205.77
2016,3,1,9,0,366.0,154.0,4.0,20.0,305.0,347.85,278.25
2016,3,1,9,15,563.0,131.0,3.9,20.5,397.0,459.43,367.0
2016,3,1,9,30,760.0,108.0,3.8,21.0,489.0,582.36,462.31
2016,3,1,9,45,798.0,106.0,3.75,21.5,539.5,639.02,504.32
2016,3,1,10,0,836.0,104.0,3.7,22.0,590.0,697.97,547.09
2016,3,1,10,15,852.5,106.5,3.7,22.0,632.0,746.47,580.52
2016,3,1,10,30,869.0,109.0,3.7,22.0,674.0,793.4,612.45
2016,3,1,10,45,889.5,107.0,3.75,22.5,710.5,832.77,637.72
2016,3,1,11,0,910.0,105.0,3.8,23.0,747.0,873.99,664.07
2016,3,1,11,15,918.5,106.0,4.05,23.0,774.0,905.92,686.15
2016,3,1,11,30,927.0,107.0,4.3,23.0,801.0,934.76,706.19
2016,3,1,11,45,938.5,104.5,4.6,23.5,821.0,959.24,722.52
2016,3,1,12,0,950.0,102.0,4.9,24.0,841.0,980.35,737.12
2016,3,1,12,15,953.0,102.0,5.1,24.0,850.5,992.78,746.6
2016,3,1,12,30,956.0,102.0,5.3,24.0,860.0,1001.38,753.64
2016,3,1,12,45,961.5,99.5,5.55,24.0,861.5,1005.69,758.25
2016,3,1,13,0,967.0,97.0,5.8,24.0,863.0,1006.05,760.25
2016,3,1,13,15,965.0,96.5,5.85,24.0,854.0,997.65,755.03
2016,3,1,13,30,963.0,96.0,5.9,24.0,845.0,985.36,747.28
2016,3,1,13,45,962.0,93.5,6.0,24.0,828.0,967.95,736.4
2016,3,1,14,0,961.0,91.0,6.1,24.0,811.0,946.76,722.94
2016,3,1,14,15,954.0,90.0,6.1,23.5,784.5,918.36,705.31
2016,3,1,14,30,947.0,89.0,6.1,23.0,758.0,886.67,685.27
2016,3,1,14,45,928.0,92.0,6.1,23.0,721.5,846.61,657.77
2016,3,1,15,0,909.0,95.0,6.1,23.0,685.0,804.42,628.58
2016,3,1,15,15,894.5,92.5,6.05,22.5,643.5,757.77,596.88
2016,3,1,15,30,880.0,90.0,6.0,22.0,602.0,709.3,563.42
2016,3,1,15,45,862.5,86.5,5.95,22.0,554.5,658.87,525.54
2016,3,1,16,0,845.0,83.0,5.9,22.0,507.0,604.55,483.09
2016,3,1,16,15,817.5,79.0,5.6,21.5,454.5,543.49,434.69
2016,3,1,16,30,790.0,75.0,5.3,21.0,402.0,483.11,385.51
2016,3,1,16,45,754.5,69.5,5.05,20.5,346.5,418.59,331.75
2016,3,1,17,0,719.0,64.0,4.8,20.0,291.0,356.36,278.23
2016,3,1,17,15,658.0,57.5,4.4,19.0,234.5,287.68,218.87
2016,3,1,17,30,597.0,51.0,4.0,18.0,178.0,224.58,163.19
2016,3,1,17,45,498.0,41.0,3.6,17.0,125.5,156.05,104.65
2016,3,1,18,0,399.0,31.0,3.2,16.0,73.0,99.13,57.26
2016,3,1,18,15,199.5,15.5,3.2,15.5,36.5,36.14,0.31
2016,3,1,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.2,8.0,38.0,38.28,6.14
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,102.76,62.51
2016,3,2,7,45,494.0,43.5,2.45,10.0,128.5,159.95,111.4
2016,3,2,8,0,590.0,54.0,2.6,11.0,181.0,228.39,171.25
2016,3,2,8,15,650.5,60.5,2.95,11.5,238.0,291.21,228.14
2016,3,2,8,30,711.0,67.0,3.3,12.0,295.0,359.48,288.68
2016,3,2,8,45,743.5,73.5,3.7,13.0,349.5,421.11,342.12
2016,3,2,9,0,776.0,80.0,4.1,14.0,404.0,484.73,395.36
2016,3,2,9,15,803.0,84.5,4.05,14.5,456.5,544.75,444.08
2016,3,2,9,30,830.0,89.0,4.0,15.0,509.0,605.42,491.62
2016,3,2,9,45,841.5,95.0,3.95,16.0,554.5,657.87,530.26
2016,3,2,10,0,853.0,101.0,3.9,17.0,600.0,708.87,566.14
2016,3,2,10,15,866.5,103.5,3.9,17.5,641.0,755.85,597.97
2016,3,2,10,30,880.0,106.0,3.9,18.0,682.0,801.0,627.99
2016,3,2,10,45,882.5,111.5,3.9,18.5,714.0,838.46,652.09
2016,3,2,11,0,885.0,117.0,3.9,19.0,746.0,872.89,673.86
2016,3,2,11,15,892.0,119.0,3.95,19.5,772.0,899.49,690.24
2016,3,2,11,30,899.0,121.0,4.0,20.0,798.0,927.48,707.61
2016,3,2,11,45,894.0,126.5,4.05,20.5,813.0,945.16,717.83
2016,3,2,12,0,889.0,132.0,4.1,21.0,828.0,964.7,729.45
2016,3,2,12,15,890.5,133.0,4.2,21.0,836.0,976.3,737.42
2016,3,2,12,30,892.0,134.0,4.3,21.0,844.0,978.4,739.1
2016,3,2,12,45,878.0,141.5,4.45,21.5,840.5,981.03,740.21
2016,3,2,13,0,864.0,149.0,4.6,22.0,837.0,974.1,735.36
2016,3,2,13,15,860.0,148.0,4.6,22.0,827.0,963.81,728.6
2016,3,2,13,30,856.0,147.0,4.6,22.0,817.0,950.02,719.59
2016,3,2,13,45,837.5,152.5,4.65,22.5,795.5,926.67,703.09
2016,3,2,14,0,819.0,158.0,4.7,23.0,774.0,900.45,684.73
2016,3,2,14,15,809.5,155.5,4.7,23.0,747.5,871.03,665.18
2016,3,2,14,30,800.0,153.0,4.7,23.0,721.0,838.93,643.73
2016,3,2,14,45,790.0,148.0,4.75,23.0,687.0,804.08,620.53
2016,3,2,15,0,780.0,143.0,4.8,23.0,653.0,764.05,593.44
2016,3,2,15,15,549.0,199.0,4.7,23.0,547.0,621.61,485.83
2016,3,2,15,30,318.0,255.0,4.6,23.0,441.0,491.85,384.63
2016,3,2,15,45,498.5,193.5,4.6,23.0,458.5,535.63,421.81
2016,3,2,16,0,679.0,132.0,4.6,23.0,476.0,558.85,441.44
2016,3,2,16,15,646.0,125.5,4.3,22.5,425.0,499.64,395.02
2016,3,2,16,30,613.0,119.0,4.0,22.0,374.0,442.06,349.35
2016,3,2,16,45,565.5,110.0,3.75,21.5,320.5,377.39,297.05
2016,3,2,17,0,518.0,101.0,3.5,21.0,267.0,315.3,245.56
2016,3,2,17,15,451.5,89.0,3.3,20.0,213.5,249.99,191.13
2016,3,2,17,30,385.0,77.0,3.1,19.0,160.0,191.78,141.76
2016,3,2,17,45,288.0,60.0,2.9,18.5,112.0,129.21,89.96
2016,3,2,18,0,191.0,43.0,2.7,18.0,64.0,78.28,49.01
2016,3,2,18,15,95.5,21.5,3.0,18.0,32.0,31.92,3.17
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
