Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,1019.77,761.52
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,1026.31,764.63
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,1027.0,762.36
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,1023.92,757.71
2016,3,23,13,15,911.0,125.5,4.95,26.0,912.5,1014.27,750.35
2016,3,23,13,30,909.0,125.0,4.8,26.0,902.0,1000.94,740.7
2016,3,23,13,45,906.0,123.0,4.7,26.5,883.0,981.5,726.04
2016,3,23,14,0,903.0,121.0,4.6,27.0,864.0,958.55,709.24
2016,3,23,14,15,895.5,119.0,4.5,27.0,836.0,928.21,689.25
2016,3,23,14,30,888.0,117.0,4.4,27.0,808.0,894.85,667.32
2016,3,23,14,45,870.5,118.5,4.3,27.0,771.0,853.99,640.21
2016,3,23,15,0,853.0,120.0,4.2,27.0,734.0,814.71,614.13
2016,3,23,15,15,839.0,117.0,4.1,26.5,691.5,767.86,583.71
2016,3,23,15,30,825.0,114.0,4.0,26.0,649.0,719.39,551.78
2016,3,23,15,45,807.5,110.0,3.9,26.0,601.0,666.16,513.82
2016,3,23,16,0,790.0,106.0,3.8,26.0,553.0,612.21,473.77
2016,3,23,16,15,763.5,101.5,3.55,25.5,500.0,552.12,428.66
2016,3,23,16,30,737.0,97.0,3.3,25.0,447.0,493.3,383.22
2016,3,23,16,45,702.0,91.0,3.1,24.5,391.0,429.56,332.8
2016,3,23,17,0,667.0,85.0,2.9,24.0,335.0,368.31,282.77
2016,3,23,17,15,613.5,77.5,2.6,23.0,278.0,301.8,227.85
2016,3,23,17,30,560.0,70.0,2.3,22.0,221.0,240.69,176.04
2016,3,23,17,45,473.0,60.0,2.05,21.0,166.5,174.98,121.28
2016,3,23,18,0,386.0,50.0,1.8,20.0,112.0,119.52,76.0
2016,3,23,18,15,193.0,37.0,2.0,19.5,68.0,59.41,33.54
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,22.69,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,179.5,14.5,6.0,7.5,31.5,20.41,0.0
2016,3,24,7,0,359.0,29.0,6.2,8.0,63.0,67.19,34.47
2016,3,24,7,15,473.0,38.5,6.45,8.5,116.5,118.86,75.16
2016,3,24,7,30,587.0,48.0,6.7,9.0,170.0,184.49,131.21
2016,3,24,7,45,654.5,54.5,7.0,9.5,229.5,247.35,188.9
2016,3,24,8,0,722.0,61.0,7.3,10.0,289.0,317.46,253.06
2016,3,24,8,15,764.5,66.0,7.3,10.5,348.5,382.82,312.69
2016,3,24,8,30,807.0,71.0,7.3,11.0,408.0,451.76,373.73
2016,3,24,8,45,840.0,73.5,7.3,11.5,467.0,516.32,429.53
2016,3,24,9,0,873.0,76.0,7.3,12.0,526.0,581.18,483.91
2016,3,24,9,15,893.5,79.0,7.25,12.5,579.5,641.2,532.66
2016,3,24,9,30,914.0,82.0,7.2,13.0,633.0,700.86,579.52
2016,3,24,9,45,932.0,83.0,7.15,13.5,682.0,755.92,619.36
2016,3,24,10,0,950.0,84.0,7.1,14.0,731.0,809.71,657.57
2016,3,24,10,15,960.5,86.0,7.05,14.5,772.0,857.02,690.29
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,901.86,720.75
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,941.3,746.86
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,977.65,770.47
2016,3,24,11,15,992.5,91.5,6.8,16.0,906.5,1007.35,790.35
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1033.45,807.6
2016,3,24,11,45,999.5,94.0,6.6,16.5,948.0,1053.6,819.03
2016,3,24,12,0,1001.0,96.0,6.5,17.0,964.0,1069.76,827.65
2016,3,24,12,15,1002.5,96.0,6.4,17.0,971.5,1079.75,833.61
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,1085.64,836.83
2016,3,24,12,45,1004.0,96.0,6.25,17.5,977.5,1085.92,835.01
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1082.06,830.48
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1071.61,822.81
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1057.11,812.5
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1036.69,796.65
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1012.45,778.33
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,982.27,757.5
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,948.66,734.32
2016,3,24,14,45,969.0,91.0,5.5,19.0,819.5,907.86,706.02
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,864.43,675.76
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,816.51,643.09
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,766.48,608.55
2016,3,24,15,45,918.0,84.0,4.95,18.0,644.0,711.55,568.82
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,655.37,525.56
2016,3,24,16,15,880.0,78.0,4.45,17.5,538.5,593.61,476.79
2016,3,24,16,30,857.0,75.0,4.1,17.0,483.0,533.19,427.85
2016,3,24,16,45,825.0,71.0,3.8,17.0,424.5,466.59,372.28
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,401.9,316.69
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,332.06,256.56
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,266.84,198.78
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,197.43,138.18
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,137.24,86.61
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,74.48,38.89
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,28.6,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,15.5,0.6,7.0,33.5,21.87,0.0
2016,3,25,7,0,355.0,31.0,0.6,8.0,67.0,69.76,37.05
2016,3,25,7,15,465.0,42.0,0.7,8.5,120.5,122.38,78.34
2016,3,25,7,30,575.0,53.0,0.8,9.0,174.0,188.49,133.89
2016,3,25,7,45,636.5,60.5,0.9,10.0,232.5,250.01,188.47
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,318.23,247.97
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,382.46,304.36
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,450.17,362.04
2016,3,25,8,45,806.5,84.0,2.1,13.0,464.5,512.13,413.09
2016,3,25,9,0,832.0,89.0,2.5,14.0,520.0,575.06,463.2
2016,3,25,9,15,852.5,92.0,2.45,14.5,572.5,633.37,507.39
2016,3,25,9,30,873.0,95.0,2.4,15.0,625.0,691.42,549.82
2016,3,25,9,45,885.0,99.5,2.35,16.0,671.5,741.89,582.58
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,792.85,614.42
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.0,838.46,644.14
2016,3,25,10,30,919.0,108.0,2.2,17.0,798.0,881.82,671.91
2016,3,25,10,45,924.0,111.5,2.15,17.5,830.0,919.06,693.87
2016,3,25,11,0,929.0,115.0,2.1,18.0,862.0,953.21,713.5
2016,3,25,11,15,934.0,116.0,2.05,18.5,886.5,981.49,729.03
2016,3,25,11,30,939.0,117.0,2.0,19.0,911.0,1006.37,742.24
2016,3,25,11,45,938.0,120.5,2.0,19.5,925.5,1024.62,751.76
2016,3,25,12,0,937.0,124.0,2.0,20.0,940.0,1039.05,758.95
2016,3,25,12,15,938.0,124.5,2.05,20.0,946.5,1048.45,765.16
2016,3,25,12,30,939.0,125.0,2.1,20.0,953.0,1054.01,769.11
2016,3,25,12,45,933.5,127.0,2.2,20.5,949.5,1050.9,766.84
2016,3,25,13,0,928.0,129.0,2.3,21.0,946.0,1043.95,762.3
2016,3,25,13,15,925.0,128.5,2.4,21.0,934.0,1033.07,756.78
2016,3,25,13,30,922.0,128.0,2.5,21.0,922.0,1018.47,748.93
2016,3,25,13,45,913.5,128.5,2.65,21.0,900.5,996.11,736.52
2016,3,25,14,0,905.0,129.0,2.8,21.0,879.0,970.43,721.83
2016,3,25,14,15,897.0,127.0,2.9,21.0,850.5,939.46,703.03
2016,3,25,14,30,889.0,125.0,3.0,21.0,822.0,905.5,682.07
2016,3,25,14,45,880.0,122.0,3.1,21.0,786.0,866.86,657.68
2016,3,25,15,0,871.0,119.0,3.2,21.0,750.0,829.17,633.68
2016,3,25,15,15,856.5,116.0,3.25,21.0,706.5,781.14,601.78
2016,3,25,15,30,842.0,113.0,3.3,21.0,663.0,731.48,568.33
2016,3,25,15,45,823.5,109.5,3.35,21.0,614.0,677.25,530.07
2016,3,25,16,0,805.0,106.0,3.4,21.0,565.0,622.35,489.32
2016,3,25,16,15,779.0,101.5,3.2,20.5,511.5,561.72,443.27
2016,3,25,16,30,753.0,97.0,3.0,20.0,458.0,502.22,396.73
2016,3,25,16,45,717.5,91.0,2.9,19.5,401.0,437.3,344.79
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,374.91,293.16
2016,3,25,17,15,629.5,77.5,2.5,18.0,286.0,307.82,236.74
2016,3,25,17,30,577.0,70.0,2.2,17.0,228.0,246.0,183.34
2016,3,25,17,45,495.5,60.0,1.9,16.0,173.0,180.47,127.45
2016,3,25,18,0,414.0,50.0,1.6,15.0,118.0,124.52,80.58
2016,3,25,18,15,281.0,34.5,1.6,14.5,72.5,67.28,37.23
2016,3,25,18,30,148.0,19.0,1.6,14.0,27.0,24.92,0.69
2016,3,25,18,45,74.0,9.5,1.6,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,9.5,29.5,23.39,0.0
2016,3,26,7,0,167.0,42.0,1.9,10.0,59.0,60.03,36.77
2016,3,26,7,15,265.0,60.5,2.1,10.5,108.5,107.21,73.91
2016,3,26,7,30,363.0,79.0,2.3,11.0,158.0,165.89,122.54
2016,3,26,7,45,185.0,96.0,2.5,12.0,137.0,151.98,119.01
2016,3,26,8,0,7.0,113.0,2.7,13.0,116.0,112.52,90.05
2016,3,26,8,15,43.0,146.0,2.7,13.5,164.5,162.32,131.09
2016,3,26,8,30,79.0,179.0,2.7,14.0,213.0,214.99,173.93
2016,3,26,8,45,65.0,198.0,2.75,15.0,228.5,231.23,186.03
2016,3,26,9,0,51.0,217.0,2.8,16.0,244.0,245.9,196.46
2016,3,26,9,15,45.5,234.0,2.75,16.5,260.0,262.34,208.46
2016,3,26,9,30,40.0,251.0,2.7,17.0,276.0,278.19,219.76
2016,3,26,9,45,40.0,270.5,2.7,17.5,297.5,300.01,235.71
2016,3,26,10,0,40.0,290.0,2.7,18.0,319.0,321.79,251.4
2016,3,26,10,15,165.5,323.5,2.65,18.5,448.0,464.14,361.71
2016,3,26,10,30,291.0,357.0,2.6,19.0,577.0,616.15,473.88
2016,3,26,10,45,570.0,253.5,2.6,19.5,706.5,766.64,586.69
2016,3,26,11,0,849.0,150.0,2.6,20.0,836.0,924.7,695.18
2016,3,26,11,15,855.5,152.0,2.6,20.5,860.5,953.74,710.94
2016,3,26,11,30,862.0,154.0,2.6,21.0,885.0,979.7,725.79
2016,3,26,11,45,863.0,156.5,2.6,21.5,899.5,997.71,735.4
2016,3,26,12,0,864.0,159.0,2.6,22.0,914.0,1012.22,742.84
2016,3,26,12,15,865.5,159.5,2.65,22.0,921.0,1021.56,748.98
2016,3,26,12,30,867.0,160.0,2.7,22.0,928.0,1027.3,752.96
2016,3,26,12,45,698.0,260.0,2.75,22.0,877.5,970.04,715.86
2016,3,26,13,0,529.0,360.0,2.8,22.0,827.0,903.9,667.17
2016,3,26,13,15,692.0,260.0,2.85,22.0,863.0,955.26,708.38
2016,3,26,13,30,855.0,160.0,2.9,22.0,899.0,994.43,734.76
2016,3,26,13,45,729.5,227.0,2.95,22.5,848.0,935.82,695.07
2016,3,26,14,0,604.0,294.0,3.0,23.0,797.0,872.22,649.43
2016,3,26,14,15,503.0,318.0,2.95,23.0,727.5,791.09,592.23
2016,3,26,14,30,402.0,342.0,2.9,23.0,658.0,707.26,532.36
2016,3,26,14,45,385.5,331.0,2.9,23.0,623.0,668.61,506.08
2016,3,26,15,0,369.0,320.0,2.9,23.0,588.0,629.69,478.98
2016,3,26,15,15,443.0,273.5,2.8,22.5,577.0,628.29,481.45
2016,3,26,15,30,517.0,227.0,2.7,22.0,566.0,614.49,474.49
2016,3,26,15,45,384.5,241.0,2.65,22.0,483.0,510.14,395.95
2016,3,26,16,0,252.0,255.0,2.6,22.0,400.0,422.32,328.59
2016,3,26,16,15,226.0,232.0,2.45,21.5,353.0,366.37,286.85
2016,3,26,16,30,200.0,209.0,2.3,21.0,306.0,316.95,249.12
2016,3,26,16,45,185.5,186.5,2.15,21.0,267.5,275.92,216.83
2016,3,26,17,0,171.0,164.0,2.0,21.0,229.0,236.22,185.01
2016,3,26,17,15,156.5,138.0,1.75,20.0,190.5,194.45,151.51
2016,3,26,17,30,142.0,112.0,1.5,19.0,152.0,154.29,118.54
2016,3,26,17,45,115.0,87.5,1.25,18.0,115.0,114.41,85.58
2016,3,26,18,0,88.0,63.0,1.0,17.0,78.0,77.87,55.31
2016,3,26,18,15,44.0,40.5,1.0,16.5,48.0,44.86,28.8
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,17.35,1.18
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,45,85.5,21.5,2.45,13.5,31.0,24.31,2.88
2016,3,27,7,0,171.0,43.0,3.0,14.0,62.0,61.87,37.69
2016,3,27,7,15,267.0,61.5,3.35,14.5,111.0,109.23,74.58
2016,3,27,7,30,363.0,80.0,3.7,15.0,160.0,167.84,122.75
2016,3,27,7,45,433.5,92.5,4.05,15.5,215.5,224.44,171.42
2016,3,27,8,0,504.0,105.0,4.4,16.0,271.0,289.07,226.97
2016,3,27,8,15,252.0,108.5,4.65,16.0,191.5,215.6,172.82
2016,3,27,8,30,0.0,112.0,4.9,16.0,112.0,108.76,85.53
2016,3,27,8,45,0.0,102.0,5.2,16.5,102.0,98.87,76.95
2016,3,27,9,0,0.0,92.0,5.5,17.0,92.0,89.04,68.43
2016,3,27,9,15,0.0,102.5,5.65,17.0,102.5,99.3,76.62
2016,3,27,9,30,0.0,113.0,5.8,17.0,113.0,109.58,84.77
2016,3,27,9,45,10.0,183.0,5.95,17.5,190.0,185.83,146.31
2016,3,27,10,0,20.0,253.0,6.1,18.0,267.0,263.68,207.77
2016,3,27,10,15,90.5,314.0,6.05,18.0,382.0,388.5,307.06
2016,3,27,10,30,161.0,375.0,6.0,18.0,497.0,520.31,409.06
2016,3,27,10,45,509.5,261.5,6.0,18.0,671.0,723.41,572.07
2016,3,27,11,0,858.0,148.0,6.0,18.0,845.0,932.19,727.72
2016,3,27,11,15,865.5,149.5,5.85,18.5,870.0,961.77,744.6
2016,3,27,11,30,873.0,151.0,5.7,19.0,895.0,988.28,760.02
2016,3,27,11,45,889.5,144.5,5.6,19.5,914.5,1006.06,769.53
2016,3,27,12,0,906.0,138.0,5.5,20.0,934.0,1026.33,780.81
2016,3,27,12,15,908.0,138.5,5.4,20.0,941.0,1036.29,786.5
2016,3,27,12,30,910.0,139.0,5.3,20.0,948.0,1042.55,789.79
2016,3,27,12,45,916.0,134.5,5.2,20.5,947.5,1043.82,788.25
2016,3,27,13,0,922.0,130.0,5.1,21.0,947.0,1041.27,784.27
2016,3,27,13,15,919.5,129.5,5.05,21.0,936.0,1030.77,777.02
2016,3,27,13,30,917.0,129.0,5.0,21.0,925.0,1016.57,767.43
2016,3,27,13,45,917.5,125.0,4.95,21.0,906.0,997.93,754.95
2016,3,27,14,0,918.0,121.0,4.9,21.0,887.0,975.63,740.09
2016,3,27,14,15,911.0,119.5,4.85,21.0,858.5,945.62,719.98
2016,3,27,14,30,904.0,118.0,4.8,21.0,830.0,912.53,697.78
2016,3,27,14,45,898.5,113.5,4.8,21.0,795.0,874.66,672.53
2016,3,27,15,0,893.0,109.0,4.8,21.0,760.0,833.98,645.13
2016,3,27,15,15,880.0,106.5,4.7,21.0,717.0,787.04,612.48
2016,3,27,15,30,867.0,104.0,4.6,21.0,674.0,740.83,580.16
2016,3,27,15,45,853.0,99.5,4.6,21.0,625.5,687.43,542.29
2016,3,27,16,0,839.0,95.0,4.6,21.0,577.0,632.88,501.11
2016,3,27,16,15,814.5,91.0,4.4,20.5,523.0,571.92,454.14
2016,3,27,16,30,790.0,87.0,4.2,20.0,469.0,511.47,406.32
2016,3,27,16,45,759.5,81.5,4.05,19.5,412.5,447.51,354.46
2016,3,27,17,0,729.0,76.0,3.9,19.0,356.0,385.43,302.4
2016,3,27,17,15,679.5,70.0,3.45,18.0,297.5,318.23,245.16
2016,3,27,17,30,630.0,64.0,3.0,17.0,239.0,255.88,190.61
2016,3,27,17,45,554.5,55.0,2.55,16.0,183.0,189.55,133.22
2016,3,27,18,0,479.0,46.0,2.1,15.0,127.0,132.01,84.28
2016,3,27,18,15,342.0,33.0,2.05,14.5,79.5,72.68,39.3
2016,3,27,18,30,205.0,20.0,2.0,14.0,32.0,29.15,4.37
2016,3,27,18,45,102.5,10.0,1.95,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.5,2.75,7.0,37.0,26.09,4.92
2016,3,28,7,0,335.0,37.0,3.0,8.0,74.0,76.37,43.89
2016,3,28,7,15,439.0,48.0,3.05,8.5,127.5,127.7,84.85
2016,3,28,7,30,543.0,59.0,3.1,9.0,181.0,191.72,139.58
2016,3,28,7,45,603.5,67.0,3.2,10.0,238.5,252.01,193.71
2016,3,28,8,0,664.0,75.0,3.3,11.0,296.0,318.88,252.86
2016,3,28,8,15,706.0,81.0,3.35,12.0,354.5,382.17,307.92
2016,3,28,8,30,748.0,87.0,3.4,13.0,413.0,448.92,363.94
2016,3,28,8,45,775.0,92.0,3.45,14.0,468.5,509.96,413.51
2016,3,28,9,0,802.0,97.0,3.5,15.0,524.0,572.17,462.12
2016,3,28,9,15,823.5,101.0,3.35,15.5,575.5,630.67,506.5
2016,3,28,9,30,845.0,105.0,3.2,16.0,627.0,689.07,549.19
2016,3,28,9,45,858.5,108.5,3.1,16.5,673.0,740.72,584.3
2016,3,28,10,0,872.0,112.0,3.0,17.0,719.0,790.91,617.03
2016,3,28,10,15,883.0,114.5,2.9,17.5,758.5,832.97,643.33
2016,3,28,10,30,894.0,117.0,2.8,18.0,798.0,875.81,669.71
2016,3,28,10,45,900.0,120.0,2.7,18.5,830.0,912.39,691.28
2016,3,28,11,0,906.0,123.0,2.6,19.0,862.0,946.02,710.54
2016,3,28,11,15,911.5,124.0,2.5,19.0,886.0,973.99,727.13
2016,3,28,11,30,917.0,125.0,2.4,19.0,910.0,998.66,741.45
2016,3,28,11,45,917.5,127.5,2.35,19.5,924.5,1016.67,750.46
2016,3,28,12,0,918.0,130.0,2.3,20.0,939.0,1030.99,757.14
2016,3,28,12,15,919.0,130.5,2.2,20.5,945.0,1039.99,759.87
2016,3,28,12,30,920.0,131.0,2.1,21.0,951.0,1045.23,760.29
2016,3,28,12,45,916.0,132.5,2.05,21.5,947.5,1042.8,756.58
2016,3,28,13,0,912.0,134.0,2.0,22.0,944.0,1036.62,750.72
2016,3,28,13,15,908.5,133.5,1.95,22.0,932.0,1025.15,743.12
2016,3,28,13,30,905.0,133.0,1.9,22.0,920.0,1010.06,733.39
2016,3,28,13,45,896.5,133.5,1.85,22.0,899.0,987.75,719.18
2016,3,28,14,0,888.0,134.0,1.8,22.0,878.0,962.19,703.02
2016,3,28,14,15,880.0,132.0,1.8,22.0,849.0,931.43,684.15
2016,3,28,14,30,872.0,130.0,1.8,22.0,820.0,902.01,666.14
2016,3,28,14,45,860.5,128.0,1.8,22.5,783.5,862.33,639.98
2016,3,28,15,0,849.0,126.0,1.8,23.0,747.0,820.34,612.24
2016,3,28,15,15,834.5,123.0,1.9,22.5,704.0,772.98,583.75
2016,3,28,15,30,820.0,120.0,2.0,22.0,661.0,724.07,553.46
2016,3,28,15,45,800.0,116.5,2.1,22.0,612.0,669.65,516.23
2016,3,28,16,0,780.0,113.0,2.2,22.0,563.0,614.77,476.85
2016,3,28,16,15,503.5,161.0,2.2,21.5,441.5,462.37,361.6
2016,3,28,16,30,227.0,209.0,2.2,21.0,320.0,330.98,259.56
2016,3,28,16,45,439.5,150.5,2.25,21.0,332.0,365.3,286.76
2016,3,28,17,0,652.0,92.0,2.3,21.0,344.0,370.11,286.96
2016,3,28,17,15,600.0,84.0,2.1,20.0,287.0,304.3,232.24
2016,3,28,17,30,548.0,76.0,1.9,19.0,230.0,243.77,180.78
2016,3,28,17,45,468.0,65.0,1.7,18.0,175.5,179.22,126.5
2016,3,28,18,0,388.0,54.0,1.5,17.0,121.0,124.11,80.89
2016,3,28,18,15,266.0,38.0,1.5,16.5,76.0,68.46,38.79
2016,3,28,18,30,144.0,22.0,1.5,16.0,31.0,27.72,5.8
2016,3,28,18,45,72.0,11.0,1.55,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,1.8,13.0,35.0,27.24,8.32
2016,3,29,7,0,208.0,46.0,2.1,14.0,70.0,70.61,43.6
2016,3,29,7,15,301.5,62.5,2.3,14.5,120.0,117.78,80.54
2016,3,29,7,30,395.0,79.0,2.5,15.0,170.0,176.44,129.01
2016,3,29,7,45,466.5,89.5,2.75,16.0,226.0,233.62,177.82
2016,3,29,8,0,538.0,100.0,3.0,17.0,282.0,300.37,234.24
2016,3,29,8,15,269.0,99.0,3.1,17.5,190.0,217.16,172.61
2016,3,29,8,30,0.0,98.0,3.2,18.0,98.0,94.97,73.35
2016,3,29,8,45,0.0,101.5,3.35,18.5,101.5,98.36,75.82
2016,3,29,9,0,0.0,105.0,3.5,19.0,105.0,101.76,78.16
2016,3,29,9,15,16.5,177.5,3.5,19.0,187.5,183.65,144.18
2016,3,29,9,30,33.0,250.0,3.5,19.0,270.0,272.21,213.77
2016,3,29,9,45,23.0,241.5,3.55,19.5,256.0,253.52,197.84
2016,3,29,10,0,13.0,233.0,3.6,20.0,242.0,238.24,184.87
2016,3,29,10,15,9.0,205.0,3.6,20.5,211.5,207.59,160.21
2016,3,29,10,30,5.0,177.0,3.6,21.0,181.0,176.8,135.5
2016,3,29,10,45,2.5,154.5,3.65,21.5,156.5,152.6,116.04
2016,3,29,11,0,0.0,132.0,3.7,22.0,132.0,128.33,96.55
2016,3,29,11,15,0.0,130.5,3.7,22.0,130.5,126.89,95.32
2016,3,29,11,30,0.0,129.0,3.7,22.0,129.0,125.45,94.1
2016,3,29,11,45,1.0,136.5,3.75,22.5,137.5,133.8,100.42
2016,3,29,12,0,2.0,144.0,3.8,23.0,146.0,142.18,106.73
2016,3,29,12,15,1.5,140.5,3.8,23.0,142.0,138.28,103.62
2016,3,29,12,30,1.0,137.0,3.8,23.0,138.0,134.37,100.53
2016,3,29,12,45,3.0,149.5,3.85,23.5,152.0,148.63,111.51
2016,3,29,13,0,5.0,162.0,3.9,24.0,166.0,162.88,122.41
2016,3,29,13,15,6.5,178.5,3.95,24.0,184.0,180.57,136.13
2016,3,29,13,30,8.0,195.0,4.0,24.0,202.0,198.23,149.81
2016,3,29,13,45,8.0,194.5,4.05,24.5,201.5,197.57,149.11
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,196.87,148.44
2016,3,29,14,15,6.0,179.0,4.1,25.0,184.0,180.01,135.59
2016,3,29,14,30,4.0,164.0,4.1,25.0,167.0,163.26,122.81
2016,3,29,14,45,4.5,171.5,4.15,25.5,175.0,170.93,128.74
2016,3,29,15,0,5.0,179.0,4.2,26.0,183.0,178.58,134.64
2016,3,29,15,15,13.0,212.0,4.2,25.5,221.0,217.26,165.27
2016,3,29,15,30,21.0,245.0,4.2,25.0,259.0,255.51,195.5
2016,3,29,15,45,10.5,191.0,4.25,25.0,198.0,193.65,147.94
2016,3,29,16,0,0.0,137.0,4.3,25.0,137.0,133.16,100.82
2016,3,29,16,15,0.0,112.0,4.15,24.5,112.0,108.62,81.92
2016,3,29,16,30,0.0,87.0,4.0,24.0,87.0,84.17,62.77
2016,3,29,16,45,0.0,76.5,3.9,24.0,76.5,73.97,54.78
2016,3,29,17,0,0.0,66.0,3.8,24.0,66.0,63.79,46.7
2016,3,29,17,15,0.0,55.0,3.55,23.0,55.0,53.14,38.29
2016,3,29,17,30,0.0,44.0,3.3,22.0,44.0,42.49,29.69
2016,3,29,17,45,0.0,33.5,3.1,21.5,33.5,32.34,21.24
2016,3,29,18,0,0.0,23.0,2.9,21.0,23.0,22.19,12.66
2016,3,29,18,15,0.0,14.5,3.05,20.5,14.5,13.98,5.59
2016,3,29,18,30,0.0,6.0,3.2,20.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.4,20.0,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.89,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.78,0.0
2016,3,30,7,15,0.0,10.5,4.05,19.0,10.5,10.12,2.78
2016,3,30,7,30,0.0,15.0,4.1,19.0,15.0,14.46,6.51
2016,3,30,7,45,0.0,20.0,4.2,19.0,20.0,19.29,10.61
2016,3,30,8,0,0.0,25.0,4.3,19.0,25.0,24.12,14.65
2016,3,30,8,15,0.0,31.0,4.35,19.0,31.0,29.93,19.45
2016,3,30,8,30,0.0,37.0,4.4,19.0,37.0,35.73,24.21
2016,3,30,8,45,0.0,35.0,4.5,19.5,35.0,33.81,22.44
2016,3,30,9,0,0.0,33.0,4.6,20.0,33.0,31.88,20.7
2016,3,30,9,15,0.0,36.5,4.8,20.0,36.5,35.27,23.4
2016,3,30,9,30,0.0,40.0,5.0,20.0,40.0,38.67,26.09
2016,3,30,9,45,0.0,80.0,5.2,20.5,80.0,77.42,57.39
2016,3,30,10,0,0.0,120.0,5.4,21.0,120.0,116.44,88.39
2016,3,30,10,15,0.0,120.5,5.45,21.0,120.5,116.95,88.56
2016,3,30,10,30,0.0,121.0,5.5,21.0,121.0,117.47,88.79
2016,3,30,10,45,5.0,169.5,5.6,21.5,174.0,169.57,129.79
2016,3,30,11,0,10.0,218.0,5.7,22.0,227.0,222.27,170.59
2016,3,30,11,15,10.0,217.0,5.7,22.0,226.0,221.55,169.76
2016,3,30,11,30,10.0,216.0,5.7,22.0,225.0,220.79,169.02
2016,3,30,11,45,11.5,230.5,5.75,22.5,241.0,236.84,181.01
2016,3,30,12,0,13.0,245.0,5.8,23.0,257.0,252.91,192.93
2016,3,30,12,15,16.5,283.0,5.7,23.0,298.0,294.45,224.6
2016,3,30,12,30,20.0,321.0,5.6,23.0,339.0,336.15,256.07
2016,3,30,12,45,20.0,322.0,5.5,23.5,340.0,337.15,256.17
2016,3,30,13,0,20.0,323.0,5.4,24.0,341.0,338.06,256.32
2016,3,30,13,15,31.0,354.0,5.25,24.0,381.5,387.8,293.83
2016,3,30,13,30,42.0,385.0,5.1,24.0,422.0,430.06,325.34
2016,3,30,13,45,98.0,407.5,5.0,24.5,491.0,505.51,382.08
2016,3,30,14,0,154.0,430.0,4.9,25.0,560.0,585.64,440.77
2016,3,30,14,15,204.5,410.5,4.85,25.0,577.5,606.43,457.52
2016,3,30,14,30,255.0,391.0,4.8,25.0,595.0,630.24,476.44
2016,3,30,14,45,246.0,373.5,4.75,25.0,563.0,589.51,447.46
2016,3,30,15,0,237.0,356.0,4.7,25.0,531.0,554.96,422.9
2016,3,30,15,15,205.0,337.0,4.6,25.0,482.0,501.19,383.31
2016,3,30,15,30,173.0,318.0,4.5,25.0,433.0,449.4,344.86
2016,3,30,15,45,295.5,271.5,4.4,25.0,451.0,481.03,371.79
2016,3,30,16,0,418.0,225.0,4.3,25.0,469.0,499.94,388.05
2016,3,30,16,15,562.5,162.5,4.1,24.5,458.0,498.21,388.97
2016,3,30,16,30,707.0,100.0,3.9,24.0,447.0,482.04,377.26
2016,3,30,16,45,670.0,96.5,3.75,24.0,393.5,421.36,328.09
2016,3,30,17,0,633.0,93.0,3.6,24.0,340.0,363.44,280.05
2016,3,30,17,15,615.0,80.5,3.15,23.0,289.0,306.31,232.0
2016,3,30,17,30,597.0,68.0,2.7,22.0,238.0,250.48,183.49
2016,3,30,17,45,527.0,58.5,2.3,21.5,183.5,186.86,129.29
2016,3,30,18,0,457.0,49.0,1.9,21.0,129.0,131.38,82.87
2016,3,30,18,15,331.0,36.0,1.9,20.5,82.0,74.49,40.45
2016,3,30,18,30,205.0,23.0,1.9,20.0,35.0,32.33,8.79
2016,3,30,18,45,102.5,11.5,1.9,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,140.0,22.5,3.3,14.5,40.0,29.92,11.29
2016,3,31,7,0,280.0,45.0,3.5,15.0,80.0,79.54,47.96
2016,3,31,7,15,378.5,58.5,3.55,15.5,132.5,129.63,87.32
2016,3,31,7,30,477.0,72.0,3.6,16.0,185.0,192.82,139.96
2016,3,31,7,45,564.0,76.0,3.65,16.5,245.0,253.77,192.42
2016,3,31,8,0,651.0,80.0,3.7,17.0,305.0,324.39,252.85
2016,3,31,8,15,694.0,86.0,3.85,18.0,363.5,387.59,306.47
2016,3,31,8,30,737.0,92.0,4.0,19.0,422.0,454.5,361.33
2016,3,31,8,45,785.0,90.5,4.15,20.0,482.0,519.41,413.03
2016,3,31,9,0,833.0,89.0,4.3,21.0,542.0,587.71,465.62
2016,3,31,9,15,854.0,92.0,4.2,21.5,594.5,646.31,509.44
2016,3,31,9,30,875.0,95.0,4.1,22.0,647.0,702.62,549.85
2016,3,31,9,45,898.0,94.5,4.1,23.0,696.5,757.85,585.78
2016,3,31,10,0,921.0,94.0,4.1,24.0,746.0,812.29,620.3
2016,3,31,10,15,932.0,96.0,4.05,24.0,786.5,858.5,650.65
2016,3,31,10,30,943.0,98.0,4.0,24.0,827.0,902.34,679.07
2016,3,31,10,45,953.0,98.5,4.0,24.5,860.5,941.13,702.69
2016,3,31,11,0,963.0,99.0,4.0,25.0,894.0,977.01,724.14
2016,3,31,11,15,968.0,100.0,4.0,25.0,918.5,1005.65,742.08
2016,3,31,11,30,973.0,101.0,4.0,25.0,943.0,1030.76,757.74
2016,3,31,11,45,974.5,102.5,4.0,25.5,958.0,1049.36,767.67
2016,3,31,12,0,976.0,104.0,4.0,26.0,973.0,1064.07,775.17
2016,3,31,12,15,977.0,104.5,3.95,26.0,979.5,1073.3,780.41
2016,3,31,12,30,978.0,105.0,3.9,26.0,986.0,1078.54,783.23
2016,3,31,12,45,978.5,104.0,3.85,26.5,984.0,1077.7,780.74
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1072.82,775.85
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.0,1061.54,768.55
2016,3,31,13,30,974.0,102.0,3.7,27.0,958.0,1046.34,758.9
2016,3,31,13,45,971.0,100.5,3.65,27.0,937.5,1025.78,745.92
2016,3,31,14,0,968.0,99.0,3.6,27.0,917.0,1001.5,730.63
2016,3,31,14,15,962.0,98.0,3.55,27.0,888.5,971.44,711.62
2016,3,31,14,30,956.0,97.0,3.5,27.0,860.0,938.08,690.45
2016,3,31,14,45,943.5,97.0,3.45,27.0,822.5,897.19,664.2
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,853.81,636.15
2016,3,31,15,15,918.5,95.0,3.3,26.5,741.5,806.13,605.87
2016,3,31,15,30,906.0,93.0,3.2,26.0,698.0,756.5,573.86
2016,3,31,15,45,890.5,90.0,3.15,26.0,648.5,702.13,537.14
2016,3,31,16,0,875.0,87.0,3.1,26.0,599.0,646.66,497.0
2016,3,31,16,15,852.0,83.5,2.9,25.5,544.0,586.81,452.59
2016,3,31,16,30,829.0,80.0,2.7,25.0,489.0,525.65,405.9
2016,3,31,16,45,796.0,76.0,2.55,24.5,430.5,459.88,354.33
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,396.22,302.64
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,328.12,247.03
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,264.37,193.11
2016,3,31,17,45,587.0,54.0,2.0,20.0,195.0,196.69,135.87
2016,3,31,18,0,507.0,47.0,1.9,19.0,137.0,138.28,87.15
2016,3,31,18,15,373.5,35.0,2.15,18.5,88.0,78.4,42.26
2016,3,31,18,30,240.0,23.0,2.4,18.0,39.0,34.27,10.06
2016,3,31,18,45,120.0,11.5,2.65,18.0,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,11.0,9.0,8.85,0.0
2016,4,1,6,45,134.0,29.0,4.55,11.5,46.5,36.32,17.01
2016,4,1,7,0,268.0,49.0,4.8,12.0,84.0,82.68,51.78
2016,4,1,7,15,362.5,63.0,5.15,12.5,136.0,132.07,91.34
2016,4,1,7,30,457.0,77.0,5.5,13.0,188.0,192.97,142.97
2016,4,1,7,45,518.0,88.0,5.85,13.5,244.5,252.97,196.1
2016,4,1,8,0,579.0,99.0,6.2,14.0,301.0,318.63,253.83
2016,4,1,8,15,623.0,106.5,6.35,14.0,358.5,379.84,307.85
2016,4,1,8,30,667.0,114.0,6.5,14.0,416.0,444.98,364.08
2016,4,1,8,45,333.5,65.0,6.65,14.5,216.0,251.22,207.57
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,15.45,7.33
2016,4,1,9,15,130.0,152.5,6.7,15.0,235.0,237.29,193.56
2016,4,1,9,30,260.0,289.0,6.6,15.0,454.0,477.0,386.24
2016,4,1,9,45,130.0,211.0,6.55,15.5,293.5,309.38,249.89
2016,4,1,10,0,0.0,133.0,6.5,16.0,133.0,129.18,100.35
2016,4,1,10,15,3.5,166.0,6.4,16.0,169.0,164.51,128.93
2016,4,1,10,30,7.0,199.0,6.3,16.0,205.0,200.22,157.43
2016,4,1,10,45,426.5,178.5,6.25,16.0,532.0,570.9,462.43
2016,4,1,11,0,846.0,158.0,6.2,16.0,859.0,938.73,739.21
2016,4,1,11,15,457.0,285.5,6.25,16.0,665.5,731.04,578.47
2016,4,1,11,30,68.0,413.0,6.3,16.0,472.0,482.85,377.51
2016,4,1,11,45,38.0,300.0,6.35,16.5,333.0,338.21,265.41
2016,4,1,12,0,8.0,187.0,6.4,17.0,194.0,190.43,147.99
2016,4,1,12,15,18.5,276.0,6.35,17.0,292.5,289.35,226.31
2016,4,1,12,30,29.0,365.0,6.3,17.0,391.0,397.5,309.96
2016,4,1,12,45,28.0,361.0,6.3,17.5,386.5,392.35,305.19
2016,4,1,13,0,27.0,357.0,6.3,18.0,382.0,387.05,300.59
2016,4,1,13,15,26.5,350.5,6.2,18.0,374.5,379.51,294.86
2016,4,1,13,30,26.0,344.0,6.1,18.0,367.0,371.85,289.08
2016,4,1,13,45,20.5,308.5,6.05,18.0,327.0,323.01,251.52
2016,4,1,14,0,15.0,273.0,6.0,18.0,287.0,281.89,219.71
2016,4,1,14,15,12.0,242.5,6.0,17.5,253.5,248.35,194.08
2016,4,1,14,30,9.0,212.0,6.0,17.0,220.0,215.05,168.33
2016,4,1,14,45,30.5,269.5,6.0,17.0,293.0,295.17,232.7
2016,4,1,15,0,52.0,327.0,6.0,17.0,366.0,370.27,292.24
2016,4,1,15,15,71.5,318.5,6.0,16.5,368.5,374.34,297.04
2016,4,1,15,30,91.0,310.0,6.0,16.0,371.0,376.65,300.57
2016,4,1,15,45,135.0,290.0,6.05,16.0,373.0,386.23,309.89
2016,4,1,16,0,179.0,270.0,6.1,16.0,375.0,386.64,311.67
2016,4,1,16,15,281.5,228.5,6.1,15.5,376.0,398.11,323.36
2016,4,1,16,30,384.0,187.0,6.1,15.0,377.0,394.49,321.78
2016,4,1,16,45,347.0,176.0,6.1,14.5,332.0,344.04,280.24
2016,4,1,17,0,310.0,165.0,6.1,14.0,287.0,297.05,240.91
2016,4,1,17,15,376.5,133.5,5.85,13.5,258.5,272.49,218.02
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,237.34,184.13
2016,4,1,17,45,386.5,84.0,5.4,12.5,178.0,177.83,131.96
2016,4,1,18,0,330.0,66.0,5.2,12.0,126.0,125.0,86.28
2016,4,1,18,15,221.5,46.5,4.95,11.5,80.0,71.64,44.48
2016,4,1,18,30,113.0,27.0,4.7,11.0,34.0,31.29,12.27
2016,4,1,18,45,56.5,13.5,4.45,11.0,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,4.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,5.0,14.0,11.57,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.0,57.0,43.38,18.52
2016,4,2,7,0,460.0,38.0,4.0,7.0,100.0,97.97,57.43
2016,4,2,7,15,551.0,46.5,4.0,8.0,156.5,153.46,103.46
2016,4,2,7,30,642.0,55.0,4.0,9.0,213.0,219.88,161.7
2016,4,2,7,45,697.5,60.5,4.05,10.0,273.0,282.96,219.06
2016,4,2,8,0,753.0,66.0,4.1,11.0,333.0,351.49,280.1
2016,4,2,8,15,789.0,70.5,3.9,12.0,392.5,415.97,336.09
2016,4,2,8,30,825.0,75.0,3.7,13.0,452.0,483.19,392.06
2016,4,2,8,45,851.0,78.5,3.55,14.0,509.0,546.27,442.57
2016,4,2,9,0,877.0,82.0,3.4,15.0,566.0,608.93,490.6
2016,4,2,9,15,895.0,85.0,3.2,15.5,618.5,667.4,534.21
2016,4,2,9,30,913.0,88.0,3.0,16.0,671.0,725.22,574.56
2016,4,2,9,45,926.5,90.0,2.85,17.0,717.5,777.71,607.6
2016,4,2,10,0,940.0,92.0,2.7,18.0,764.0,828.52,638.44
2016,4,2,10,15,950.0,93.5,2.7,18.0,804.0,873.98,668.29
2016,4,2,10,30,960.0,95.0,2.7,18.0,844.0,916.94,696.15
2016,4,2,10,45,967.0,96.5,2.75,18.5,876.5,954.53,719.21
2016,4,2,11,0,974.0,98.0,2.8,19.0,909.0,988.98,740.03
2016,4,2,11,15,978.5,99.0,2.85,19.0,933.0,1017.26,758.09
2016,4,2,11,30,983.0,100.0,2.9,19.0,957.0,1041.94,773.87
2016,4,2,11,45,985.5,101.0,2.95,19.5,972.0,1060.97,784.53
2016,4,2,12,0,988.0,102.0,3.0,20.0,987.0,1076.09,792.77
2016,4,2,12,15,989.0,102.0,3.0,20.0,993.5,1084.73,797.96
2016,4,2,12,30,990.0,102.0,3.0,20.0,1000.0,1089.33,800.72
2016,4,2,12,45,989.0,102.0,3.05,20.5,997.0,1087.89,798.71
2016,4,2,13,0,988.0,102.0,3.1,21.0,994.0,1082.39,794.28
2016,4,2,13,15,985.5,101.5,3.1,21.0,982.0,1070.88,787.16
2016,4,2,13,30,983.0,101.0,3.1,21.0,970.0,1055.42,777.65
2016,4,2,13,45,978.5,100.5,3.15,21.0,949.0,1034.21,764.93
