Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,162.49,126.07
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,91.93,69.66
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,22.2,12.74
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,18.81,10.03
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,15.43,7.26
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,79.74,56.39
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,125.82,87.35
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,76.86,49.44
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,38.47,21.07
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,12.78,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,27.46,10.8
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,64.32,37.65
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,114.31,75.15
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,79.75,55.52
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,21.22,12.49
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,16.88,8.75
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,41.05,28.96
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,69.62,52.52
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,81.75,62.17
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,93.9,71.72
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,75.96,56.86
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,58.05,42.09
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,75.99,56.46
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,93.97,70.67
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,105.7,79.9
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,117.45,89.1
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,149.51,114.28
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,181.85,139.34
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,137.03,103.89
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,92.21,68.29
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,229.72,176.0
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,369.2,280.81
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,321.42,243.97
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,273.68,207.6
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,287.08,217.45
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,300.41,227.03
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,296.73,224.24
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,293.0,221.49
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,292.65,221.36
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,292.22,221.2
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,299.09,226.56
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,305.81,231.83
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,482.66,368.25
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,641.64,484.7
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,583.87,442.15
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,528.41,402.23
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,428.91,328.62
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,338.07,260.02
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,445.87,347.44
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,509.22,396.24
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,446.65,346.11
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,385.8,296.53
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,321.65,243.24
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,261.8,192.2
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,198.14,138.4
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,142.43,91.88
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,86.83,49.71
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,44.51,21.06
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.08,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,12.29,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,31.15,12.04
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,71.69,39.24
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,127.2,80.69
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,113.43,81.58
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,67.65,51.89
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,88.01,68.85
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,108.45,85.48
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,132.08,104.22
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,155.95,122.77
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,155.29,121.27
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,154.47,119.69
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,173.66,134.34
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,193.18,149.05
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,248.03,191.14
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,303.89,233.08
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,372.65,284.7
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,438.57,333.21
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,481.27,363.42
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,524.69,393.79
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,678.55,506.68
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,831.49,613.44
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,948.34,696.54
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,1056.48,763.94
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,1064.35,767.7
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,1068.43,770.13
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,1065.68,768.38
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,1059.13,764.41
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,1047.33,757.24
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,1031.85,747.86
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,1009.83,732.94
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,984.36,715.93
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,953.33,696.34
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,919.27,674.78
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,880.17,650.17
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,838.57,623.71
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,792.0,594.76
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,743.68,564.13
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,691.29,528.91
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,636.05,488.93
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,576.78,445.71
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,517.9,401.28
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,454.67,352.06
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,393.45,302.58
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,327.7,248.25
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,266.59,196.22
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,202.86,141.91
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,146.93,94.82
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,89.7,51.17
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,45.87,21.54
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,11.98,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,14.74,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,32.53,15.38
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,70.77,42.69
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,122.18,81.4
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,117.52,86.82
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,88.87,69.41
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,107.38,84.57
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,125.94,99.36
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,185.18,146.79
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,247.66,195.83
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,285.77,224.25
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,325.01,252.97
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,384.77,297.54
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,444.32,340.97
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,618.95,474.78
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,811.39,610.86
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,853.8,635.63
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,890.34,657.68
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,926.59,679.9
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,960.27,700.31
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,986.08,716.96
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,1008.63,731.65
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,1023.5,740.07
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,1034.72,746.3
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,1041.72,751.44
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,1045.11,754.42
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,1042.87,752.47
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,1036.99,748.33
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,1025.06,741.89
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,1009.61,733.27
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,987.82,719.13
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,962.78,702.92
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,932.35,684.19
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,899.08,663.5
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,860.37,639.01
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,822.33,614.77
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,775.28,584.97
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,726.71,553.66
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,672.95,516.36
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,618.82,476.85
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,560.54,433.87
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,502.87,390.01
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,440.28,340.32
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,380.19,291.23
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,316.44,238.99
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,257.19,189.13
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,195.4,137.17
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,141.67,92.63
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,86.66,50.88
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,45.07,22.47
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,13.28,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,14.74,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,30.53,15.68
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,67.29,43.28
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,114.99,79.94
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,83.92,60.55
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,35.72,24.51
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,41.04,28.88
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,46.37,33.15
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,70.58,52.95
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,94.85,72.47
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,101.19,77.18
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,107.53,81.87
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,124.13,94.72
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,140.77,107.47
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,136.4,103.51
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,132.04,99.64
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,134.94,101.53
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,137.88,103.47
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,121.85,90.58
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,105.81,77.76
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,125.35,92.97
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,144.98,108.18
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,171.57,128.5
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,198.26,148.73
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,356.89,269.22
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,513.71,384.62
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,389.54,292.85
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,261.56,196.67
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,279.24,210.29
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,296.82,223.64
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,367.74,277.32
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,432.92,326.09
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,342.16,258.97
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,248.91,188.78
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,287.76,219.14
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,330.72,252.3
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,235.82,180.24
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,147.38,111.7
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,194.06,149.04
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,239.83,185.37
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,253.41,197.23
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,261.4,204.55
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,217.14,169.76
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,175.16,136.6
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,147.48,114.8
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,120.07,92.9
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,134.28,100.03
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,130.79,90.06
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,81.54,52.11
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,43.56,24.73
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,16.45,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.44,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.74,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,17.36,8.6
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,27.99,17.66
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,40.56,28.31
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,53.14,38.83
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,67.19,50.3
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,81.24,61.56
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,44.44,31.11
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.72,0.73
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,199.42,157.35
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,401.87,315.15
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,439.63,342.44
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,475.75,368.48
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,508.92,392.06
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,542.2,415.45
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,571.7,436.65
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,601.33,457.83
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,449.82,343.31
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,282.06,213.79
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,405.42,307.38
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,526.09,395.89
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,534.0,401.02
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,541.64,406.37
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,560.23,419.47
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,578.44,432.2
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,624.35,465.83
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,662.36,493.54
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,444.37,335.54
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,219.64,165.66
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,140.92,105.39
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,63.0,44.34
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,189.74,144.1
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,317.27,242.19
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,192.43,146.55
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,69.72,50.17
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,96.88,72.11
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,124.16,94.15
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,99.76,74.93
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.47,55.65
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,53.17,37.86
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,30.91,19.83
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,24.14,14.34
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,17.37,8.79
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,14.47,6.45
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.57,4.07
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,9.16,2.04
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.44,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,13.5,5.58
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,20.26,11.44
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,28.47,18.5
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,36.69,25.47
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,23.16,13.94
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,9.65,2.47
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,58.96,43.54
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,108.46,83.79
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,126.02,97.45
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,143.63,111.0
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,242.0,189.01
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,342.16,266.25
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,365.12,282.34
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,387.98,298.43
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,385.58,295.61
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,382.31,292.24
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,430.33,327.21
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,479.13,361.94
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,455.97,344.02
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,431.96,325.76
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,407.46,307.56
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,375.91,284.1
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,376.61,284.59
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,377.18,284.93
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,471.21,354.94
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,558.14,418.03
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,555.41,415.82
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,552.19,413.78
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,539.03,404.89
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,525.29,395.65
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,550.35,414.81
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,567.32,427.91
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,348.06,266.43
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,130.08,97.81
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,174.53,133.6
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,218.7,168.63
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,232.19,179.57
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,244.93,189.99
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,150.43,116.11
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,58.0,41.97
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,84.64,63.98
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,111.31,85.91
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,94.28,72.43
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,77.3,58.79
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,60.85,45.2
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,44.44,31.41
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,30.41,19.48
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,16.4,7.43
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,14.8,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,37.66,20.88
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,75.08,48.18
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,123.44,85.54
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,102.64,75.56
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,62.82,47.22
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,78.79,60.32
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,94.8,73.16
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,171.17,134.95
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,251.12,198.26
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,256.47,201.19
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,259.88,202.61
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,221.02,171.28
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,183.52,141.03
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,233.39,179.29
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,284.02,217.17
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,266.5,203.26
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,248.71,189.38
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,230.02,174.56
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,211.22,159.73
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,211.96,160.18
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,212.68,160.6
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,266.71,200.99
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,321.02,240.67
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,335.62,251.1
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,350.14,261.61
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,356.09,265.94
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,361.91,270.25
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,406.9,303.26
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,445.11,330.94
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,581.15,431.65
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,711.08,523.94
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,425.35,321.36
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,147.57,110.43
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,161.95,122.35
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,176.22,133.66
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,192.35,146.41
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,208.35,159.1
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,237.68,182.41
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,268.51,206.69
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,309.56,240.32
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,338.65,263.81
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,236.72,184.46
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,142.97,110.72
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,121.49,94.12
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,100.41,77.42
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,128.09,95.05
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,135.02,92.75
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,85.43,54.62
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,46.61,26.83
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,17.5,0.11
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,11.58,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,23.17,12.8
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,45.67,32.24
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,68.49,51.6
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,93.37,72.04
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,120.4,94.05
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,82.13,62.73
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,42.5,29.9
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,237.99,188.46
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,461.79,360.14
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,520.06,402.78
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,579.01,446.09
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,631.63,483.87
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,684.48,520.91
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,733.58,554.1
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,782.42,585.81
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,824.18,612.26
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,864.22,637.36
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,895.48,655.23
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,926.78,673.04
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,951.67,687.93
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,973.71,701.08
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,999.36,715.17
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,1016.6,723.91
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,1023.12,726.76
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,1026.17,727.68
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,1023.22,725.87
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,1016.82,722.12
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,1004.52,715.43
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,988.87,706.79
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,967.53,694.14
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,943.09,679.61
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,916.73,663.88
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,883.05,643.39
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,766.19,566.0
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,653.73,485.27
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,579.59,434.27
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,506.0,382.07
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,573.87,437.87
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,609.01,467.27
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,552.25,425.36
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,495.97,383.21
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,434.82,335.51
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,376.03,288.15
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,314.42,237.65
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,257.11,189.4
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,196.29,138.25
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,143.19,94.15
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,89.81,53.37
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,48.99,25.47
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.82,0.34
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.89,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.86,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,5.3,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,30.9,20.08
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,55.1,39.89
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,43.01,29.75
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,30.93,19.72
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,34.32,22.36
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,37.72,24.98
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,196.04,149.91
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,357.84,269.45
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,528.35,394.05
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,710.26,518.79
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,823.64,595.31
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,937.86,665.34
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,962.55,678.22
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,984.24,690.56
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,1000.09,699.43
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,1018.74,710.14
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,1025.75,715.0
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,1029.27,718.04
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,1026.77,717.27
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,1020.76,714.47
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,1008.81,710.85
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,993.46,705.13
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,971.03,693.54
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,945.59,679.96
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,915.75,662.7
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,887.02,646.05
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,848.33,623.25
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,807.44,598.63
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,761.11,568.96
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,713.41,537.98
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,661.01,502.11
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,608.07,464.39
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,482.75,371.26
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,378.02,291.65
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,311.82,241.29
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,250.46,193.78
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,211.57,163.22
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,173.89,132.87
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,135.77,101.89
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,100.14,72.72
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,67.21,46.37
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,38.33,23.59
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,17.27,2.42
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,11.61,0.0
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,47.48,22.21
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,91.88,51.85
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,149.0,96.24
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,205.73,145.11
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,270.31,201.33
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,331.5,254.85
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,396.53,310.03
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,458.61,360.52
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,522.52,410.33
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,581.67,454.72
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,639.99,496.79
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,694.83,536.75
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,748.78,573.1
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,797.84,604.65
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,844.99,634.43
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,887.19,661.37
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,926.87,686.42
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,961.19,706.82
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,992.39,725.09
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,1017.87,741.05
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,1039.89,754.86
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,1055.83,763.39
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,1068.06,769.69
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,1075.54,774.12
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,1079.2,776.29
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,1075.52,774.46
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,1068.03,770.39
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,1055.27,762.17
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1038.82,751.75
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1016.86,738.35
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,991.48,722.81
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,959.97,702.87
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,925.44,680.96
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,885.62,655.46
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,843.41,628.22
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,795.97,598.37
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,746.79,566.88
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,693.24,530.74
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,639.9,492.07
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,580.85,448.53
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,522.11,403.89
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,459.36,354.13
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,398.4,304.32
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,334.63,251.65
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,273.99,200.16
