Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,210.8,146.59
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,154.42,99.14
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,97.6,55.59
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,53.07,25.7
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.63,1.5
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,12.39,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,48.89,23.85
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,92.8,53.21
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,149.56,96.78
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,205.97,144.25
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,269.64,197.94
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,330.46,249.01
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,395.66,301.67
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,456.78,351.39
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,519.75,401.08
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,578.49,445.41
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,637.47,488.51
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,690.52,526.66
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,743.77,562.23
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,791.62,592.33
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,837.57,620.74
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,879.52,646.8
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,919.02,671.05
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,951.85,689.48
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,981.56,705.82
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,1006.99,720.78
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,1029.04,733.68
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,1045.11,741.49
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,1057.56,747.2
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,1063.83,750.69
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,1066.38,752.11
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,1062.21,750.36
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,1054.35,746.51
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,1042.32,740.2
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,1026.69,731.76
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,1004.68,720.0
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,979.37,706.09
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,948.97,688.77
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,915.62,669.34
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,876.44,646.22
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,834.88,621.06
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,787.96,592.23
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,741.29,563.04
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,687.45,526.77
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,632.96,487.49
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,574.15,444.24
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,515.82,399.98
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,453.22,350.5
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,392.4,300.96
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,329.08,248.98
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,269.81,198.91
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,207.23,146.03
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,152.35,100.14
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,97.27,57.62
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,54.07,28.07
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,15.64,3.27
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,15.93,2.39
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,31.65,20.19
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,55.34,40.26
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,80.68,61.5
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,108.9,84.79
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,139.19,109.6
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,167.7,132.88
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,196.61,156.0
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,191.96,151.73
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,182.92,143.65
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,221.56,173.76
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,263.93,206.26
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,195.39,151.75
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,128.02,97.72
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,133.81,101.98
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,139.64,106.18
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,146.36,111.31
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,153.19,116.54
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,155.77,118.18
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,158.36,119.85
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,270.85,206.58
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,390.91,296.28
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,321.53,243.5
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,258.38,195.46
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,271.86,205.74
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,285.28,215.79
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,232.31,175.65
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,179.52,135.32
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,264.62,200.53
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,349.99,264.37
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,338.13,254.92
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,326.23,245.81
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,620.56,474.41
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,870.88,652.33
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,830.84,624.04
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,789.31,596.77
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,633.84,482.82
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,491.06,373.65
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,476.39,364.98
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,460.74,354.54
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,337.97,261.61
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,228.42,176.84
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,315.33,246.38
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,370.22,285.65
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,310.21,235.95
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,253.46,188.4
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,195.92,140.2
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,144.84,97.75
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,93.33,58.09
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,52.74,29.67
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,17.6,5.02
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,16.3,3.63
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,50.96,28.07
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,91.81,56.38
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,144.24,96.8
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,142.72,105.43
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,115.14,89.3
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,171.14,133.6
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,235.1,184.05
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,219.89,171.69
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,198.33,153.68
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,295.12,229.43
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,401.46,310.53
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,544.73,422.17
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,707.65,544.53
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,666.04,506.94
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,599.49,451.43
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,733.08,553.94
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,877.37,656.31
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,909.33,674.86
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,938.57,692.17
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,962.42,707.2
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,983.28,720.31
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,999.25,728.81
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,1018.19,739.33
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,1024.52,742.53
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,1027.37,743.65
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,848.13,621.02
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,649.38,473.29
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,832.94,613.05
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,987.27,719.31
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,965.36,702.62
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,940.46,685.38
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,909.77,665.75
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,880.12,646.82
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,840.6,621.17
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,799.28,594.19
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,753.66,564.96
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,706.73,534.44
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,653.94,496.97
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,601.45,458.68
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,544.64,417.02
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,488.72,374.85
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,428.92,328.0
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,371.67,281.94
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,311.15,232.95
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,255.0,186.39
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,194.93,137.02
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,143.63,95.27
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,92.48,56.39
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,52.18,28.6
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,17.28,5.22
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,19.14,6.32
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,51.6,29.86
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,92.37,59.27
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,142.74,98.69
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,151.88,113.51
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,142.47,110.65
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,211.34,164.66
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,294.67,230.56
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,348.81,273.53
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,406.64,318.7
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,494.97,387.82
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,596.69,465.92
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,648.28,504.63
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,699.78,542.8
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,746.66,575.82
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,792.42,606.72
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,832.24,633.83
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,867.89,657.9
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,898.4,677.27
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,926.19,694.7
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,950.01,710.23
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,971.02,723.87
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,985.63,732.09
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,997.14,738.31
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,884.87,656.21
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,759.89,560.31
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,603.24,447.88
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,446.43,331.83
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,585.77,436.4
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,715.6,530.53
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,733.46,543.16
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,742.86,550.42
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,624.15,465.31
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,510.92,382.34
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,647.76,490.45
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,761.9,578.24
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,662.39,503.21
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,570.84,433.92
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,572.42,437.27
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,561.83,430.78
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,461.9,355.47
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,376.74,290.53
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,285.88,220.48
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,206.86,159.15
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,226.24,173.49
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,232.23,174.91
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,179.21,132.26
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,132.27,94.83
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,86.04,58.87
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,47.44,29.78
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,20.98,8.16
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,18.59,6.95
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,56.22,32.3
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,99.02,61.66
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,157.25,106.79
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,212.88,154.11
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,276.23,208.44
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,338.79,261.91
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,407.55,319.2
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,470.33,370.38
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,534.7,420.97
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,595.98,466.68
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,658.53,511.54
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,714.63,549.89
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,768.17,583.22
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,818.07,613.39
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,866.34,641.79
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,908.65,666.96
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,948.38,690.14
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,982.51,709.45
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,1013.54,726.65
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,1038.94,741.12
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,1060.84,753.41
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,1077.09,761.32
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,1089.65,767.06
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,1095.96,770.6
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,1098.42,771.98
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,1094.51,769.61
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,1086.76,765.08
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,1073.72,757.44
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,1056.96,747.64
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,1034.17,734.18
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,1007.95,718.65
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,976.05,698.49
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,941.11,676.42
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,900.34,651.07
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,857.15,624.01
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,809.61,594.16
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,760.27,562.76
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,705.78,526.4
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,651.59,487.68
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,592.11,444.59
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,532.91,400.52
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,469.51,352.1
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,408.12,303.73
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,342.41,251.08
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,281.1,200.51
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,217.42,148.0
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,161.04,101.93
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,103.63,58.95
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,58.08,28.73
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.98,5.21
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,18.58,7.59
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,57.53,32.3
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,100.21,61.98
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,155.74,105.1
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,209.29,150.32
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,270.02,202.07
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,328.54,252.19
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,391.61,304.97
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,450.66,353.3
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,511.77,401.76
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,569.12,446.01
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,626.99,489.39
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,680.13,527.81
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,732.66,563.9
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,780.3,595.16
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,826.39,624.91
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,863.53,649.16
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,901.16,673.64
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,932.81,692.82
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,961.48,709.92
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,985.03,724.44
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,1005.39,736.89
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,1017.58,742.86
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,1026.17,746.6
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,1030.8,749.06
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,1032.01,749.43
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,1029.9,748.11
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,1018.44,740.84
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,1004.52,731.82
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,987.41,720.82
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,957.03,701.16
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,924.61,680.2
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,757.55,561.98
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,592.9,439.19
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,417.73,313.26
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,241.59,181.11
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,302.26,228.58
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,357.82,271.36
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,273.86,208.16
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,190.88,144.77
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,246.2,189.28
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,294.13,227.15
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,224.41,173.11
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,159.12,122.28
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,134.68,103.52
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,111.1,85.15
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,123.67,93.33
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,127.39,92.89
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,83.04,57.96
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,44.46,28.17
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,21.07,8.33
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.93,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,23.93,10.53
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,51.38,32.1
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,89.46,60.95
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,134.23,96.33
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,129.14,97.2
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,110.14,84.78
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,168.35,130.59
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,234.29,182.35
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,288.6,225.05
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,347.88,271.38
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,361.7,280.78
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,371.04,286.27
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,256.7,197.6
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,137.74,103.44
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,209.75,159.15
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,282.85,214.34
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,542.92,416.19
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,814.04,614.93
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,850.43,638.57
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,886.31,662.75
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,540.25,412.07
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,165.49,122.56
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,189.67,141.09
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,213.91,159.12
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,292.02,217.58
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,370.51,287.47
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,459.86,340.89
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,542.89,400.85
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,452.63,335.28
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,357.61,265.66
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,533.4,397.65
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,697.8,516.08
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,654.28,484.27
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,616.21,457.02
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,551.59,410.37
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,489.4,365.18
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,561.06,422.88
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,617.69,467.82
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,562.54,425.78
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,517.07,391.1
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,455.53,346.58
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,393.01,300.37
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,359.04,274.38
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,322.96,245.56
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,264.15,200.01
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,217.21,164.25
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,167.89,125.42
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,122.45,89.43
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,79.52,55.75
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,42.25,26.85
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,21.08,8.68
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,7.86,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,24.61,11.37
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,60.41,36.29
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,102.61,66.56
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,156.72,109.39
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,209.86,154.76
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,271.41,207.67
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,330.19,257.86
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,394.24,311.17
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,453.24,359.76
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,514.49,408.67
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,572.74,453.16
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,632.18,497.11
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,685.2,535.3
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,737.67,571.37
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,685.56,525.95
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,606.79,460.19
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,755.19,572.79
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,909.95,678.63
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,944.46,697.26
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,976.35,714.74
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,1000.72,728.04
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,1021.84,739.06
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,1038.58,746.15
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,1051.93,751.01
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,1058.28,753.52
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,1061.03,753.91
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,1058.15,749.43
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,1051.65,742.87
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,1039.08,735.46
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,1023.0,726.02
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,1002.01,713.61
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,977.69,699.18
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,946.99,680.71
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,913.42,660.36
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,875.22,636.9
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,834.54,611.64
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,788.64,583.37
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,742.78,554.75
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,690.71,520.04
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,637.59,482.29
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,579.71,439.79
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,522.18,396.41
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,461.63,349.77
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,402.56,302.77
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,338.87,251.3
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,279.5,201.92
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,217.4,150.29
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,161.66,104.08
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,105.8,61.45
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,61.21,31.32
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,22.38,8.77
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.83,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,24.93,11.43
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,61.52,35.18
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,103.67,65.43
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,157.17,108.07
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,133.75,99.38
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,83.02,63.99
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,99.01,76.92
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,115.04,89.6
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,103.03,79.28
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,90.95,69.02
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,201.34,157.65
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,314.97,246.04
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,271.99,211.48
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,223.94,173.03
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,219.8,169.16
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,215.54,165.19
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,282.55,216.72
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,355.01,271.36
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,334.88,255.05
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,319.0,242.24
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,500.65,379.8
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,675.88,506.86
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,631.72,472.09
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,579.73,432.63
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,553.21,413.21
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,526.15,408.8
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,531.49,397.47
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,536.42,401.36
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,541.82,406.61
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,546.67,411.52
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,623.29,470.22
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,695.25,524.49
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,792.3,602.65
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,868.15,661.62
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,712.13,545.84
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,563.64,430.79
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,639.54,494.91
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,689.88,538.18
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,579.33,452.87
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,481.74,376.6
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,487.78,383.29
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,478.53,376.54
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,419.51,329.09
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,364.68,284.09
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,305.88,235.66
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,251.66,190.27
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,195.5,143.59
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,146.28,103.1
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,97.75,65.11
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,58.55,36.46
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,26.11,12.68
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,9.83,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,24.92,11.64
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,60.98,35.16
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,102.59,65.73
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,155.03,108.57
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,102.75,75.27
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,23.16,14.24
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,74.45,57.88
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,125.64,100.67
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,215.17,174.78
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,313.53,255.1
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,224.37,181.33
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,128.87,101.37
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,120.16,93.98
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,111.44,86.59
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,141.17,110.71
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,171.17,134.83
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,133.16,103.73
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,95.03,72.5
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,176.14,138.02
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,258.05,202.65
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,264.28,207.34
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,270.52,212.18
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,274.77,215.45
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,278.95,218.69
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,287.99,225.71
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,296.94,232.67
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,295.88,231.38
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,294.73,230.08
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,358.74,279.97
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,417.93,325.47
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,313.89,244.81
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,208.04,161.72
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,196.54,152.86
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,185.12,143.92
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,194.54,151.34
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,203.91,158.7
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,163.77,126.98
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,124.09,95.37
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,177.11,138.46
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,229.36,180.52
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,243.3,192.65
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,253.09,201.42
