Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,202.18,146.84
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,154.98,108.95
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,107.83,72.74
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,68.36,43.85
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,36.02,21.25
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,7.37,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,7.37,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,14.48,1.16
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,38.67,24.33
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,71.19,49.14
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,111.14,80.03
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,157.72,117.04
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,204.8,155.09
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,257.25,197.45
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,307.82,238.09
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,362.86,281.62
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,414.0,321.24
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,469.73,363.28
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,520.86,401.08
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,573.97,439.41
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,621.81,472.56
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,670.12,505.14
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,648.9,484.82
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,613.1,454.39
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,577.03,426.16
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,538.64,395.95
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,541.83,396.66
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,548.26,399.31
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,561.02,407.79
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,578.73,419.55
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,722.19,521.4
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,868.87,619.47
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,872.45,617.66
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,873.38,615.69
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,824.42,582.55
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,778.06,551.1
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,743.2,528.15
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,703.32,501.67
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,777.2,555.01
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,843.83,601.56
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,828.92,592.29
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,810.69,581.67
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,789.38,570.39
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,763.91,556.12
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,645.28,472.78
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,537.86,395.72
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,517.92,383.99
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,494.04,368.37
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,407.12,305.43
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,327.61,247.12
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,291.26,220.54
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,256.07,194.16
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,219.39,166.37
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,183.95,139.04
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,176.48,130.16
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,157.82,110.57
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,110.11,74.02
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,70.23,44.96
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,37.49,22.36
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,16.37,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,7.37,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,14.48,1.87
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,34.49,21.71
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,56.67,40.04
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,83.14,61.48
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,111.86,84.69
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,142.42,109.22
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,174.88,134.94
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,184.17,142.18
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,190.12,146.11
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,222.26,170.41
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,255.36,194.87
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,276.26,209.11
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,296.91,222.78
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,289.24,215.91
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,277.88,206.52
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,332.7,245.35
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,386.21,281.67
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,355.45,259.37
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,319.96,234.24
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,325.14,238.13
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,330.22,241.66
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,350.92,256.56
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,371.64,271.32
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,319.26,234.3
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,266.78,196.91
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,278.24,206.13
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,289.61,214.98
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,309.78,229.87
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,329.85,244.61
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,330.07,245.46
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,330.2,246.39
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,322.85,241.42
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,315.43,236.43
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,290.9,219.0
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,266.48,201.53
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,348.01,263.58
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,424.43,320.19
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,506.05,383.22
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,575.5,435.73
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,527.13,400.78
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,479.76,366.85
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,428.86,329.75
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,379.95,293.48
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,203.54,158.11
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,41.54,28.6
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,35.73,24.08
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,29.92,19.36
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,24.61,14.99
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,19.29,10.55
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,14.46,6.46
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,9.64,2.33
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,5.78,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.93,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.98,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.93,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.71,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,20.26,10.92
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,32.83,21.98
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,48.75,35.77
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,64.56,49.32
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,61.86,47.01
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,58.95,44.43
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,110.0,86.77
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,161.6,128.61
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,181.0,143.59
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,200.68,158.65
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,245.04,193.25
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,289.69,227.47
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,325.45,254.61
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,361.97,282.03
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,391.98,303.59
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,422.26,325.09
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,406.96,311.84
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,390.4,297.89
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,412.08,312.96
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,433.79,327.72
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,380.48,287.85
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,322.33,244.28
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,383.01,289.51
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,439.66,330.65
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,425.44,319.87
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,410.97,309.26
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,393.27,295.77
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,370.34,278.51
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,339.4,255.85
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,308.51,233.09
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,312.99,236.75
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,317.36,240.23
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,325.91,247.42
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,334.25,254.48
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,428.28,326.79
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,517.41,393.46
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,387.29,296.49
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,263.8,202.48
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,243.4,187.61
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,223.19,172.46
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,187.9,145.56
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,153.36,118.86
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,109.51,84.09
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,65.74,48.74
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,57.02,41.78
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,48.3,34.7
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,40.07,27.94
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,31.85,21.08
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,23.64,14.15
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,15.43,7.15
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,9.64,2.08
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.85,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.97,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.41,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,10.61,0.7
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,25.1,14.68
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,39.54,27.25
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,57.16,42.35
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,74.91,57.36
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,94.17,73.2
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,113.51,88.77
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,158.37,124.53
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,206.68,162.61
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,160.44,125.24
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,110.3,84.42
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,103.08,78.21
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,95.84,72.01
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,136.41,103.94
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,177.32,135.49
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,256.19,195.83
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,339.58,257.77
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,308.5,233.53
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,280.12,211.69
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,444.68,334.07
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,614.67,452.81
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,624.9,457.21
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,634.33,462.14
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,588.8,428.31
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,546.8,397.17
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,712.19,514.38
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,867.66,617.41
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,758.59,539.79
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,644.6,460.07
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,488.61,355.14
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,335.03,246.41
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,365.51,269.09
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,391.3,287.37
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,372.86,275.25
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,354.43,263.18
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,411.31,306.36
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,465.39,346.75
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,440.92,329.79
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,416.11,312.79
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,444.83,336.8
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,465.08,353.81
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,408.36,312.41
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,356.77,274.34
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,292.98,226.18
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,234.0,181.06
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,202.31,156.59
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,171.31,132.12
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,183.41,135.48
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,171.31,115.72
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,119.3,74.61
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,75.57,43.05
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,36.5,19.23
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,16.35,2.41
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.98,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,4.33,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,6.74,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,9.64,2.49
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,12.54,4.96
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,67.54,51.07
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,122.08,95.76
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,73.1,55.07
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,23.17,13.6
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,58.0,42.15
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,92.89,70.17
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,138.76,106.47
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,185.07,142.37
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,173.25,132.61
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,161.24,122.86
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,207.21,158.15
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,253.7,193.08
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,263.02,199.69
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,272.35,206.39
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,246.99,186.59
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,221.51,166.81
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,267.84,201.67
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,314.38,236.05
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,559.11,417.72
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,802.72,585.79
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,793.43,576.61
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,782.6,568.4
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,714.32,520.43
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,650.31,474.94
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,675.23,493.9
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,698.51,511.09
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,642.6,471.72
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,587.62,433.01
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,369.07,276.78
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,157.83,117.57
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,352.19,267.5
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,535.28,401.35
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,440.62,331.45
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,347.69,262.69
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,248.47,188.67
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,150.77,113.68
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,199.86,153.06
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,247.71,190.89
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,275.35,213.13
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,292.27,225.78
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,250.33,192.67
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,210.72,160.9
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,170.33,127.93
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,132.52,96.95
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,96.46,68.19
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,64.35,43.22
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,37.21,23.07
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,18.26,4.17
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,9.34,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,10.81,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,20.64,7.96
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,41.43,27.05
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,70.49,49.27
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,101.9,73.89
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,139.85,104.91
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,180.89,140.45
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,222.31,175.9
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,178.07,141.86
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,119.74,94.24
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,119.87,93.85
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,119.96,93.38
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,132.12,102.73
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,144.31,111.98
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,210.44,164.19
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,277.74,216.02
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,377.94,292.77
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,479.54,368.23
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,448.56,342.57
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,415.04,315.54
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,539.28,407.93
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,663.44,496.27
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,649.58,484.11
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,633.79,471.45
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,540.51,402.92
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,450.32,335.82
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,506.89,377.4
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,563.35,417.65
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,631.71,466.07
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,693.7,509.04
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,626.69,461.16
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,555.42,410.4
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,586.43,433.98
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,610.86,452.31
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,591.39,439.66
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,570.88,426.43
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,694.23,523.31
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,790.55,596.59
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,592.41,451.85
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,410.57,312.7
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,305.58,234.49
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,203.42,155.9
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,251.99,195.43
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,294.58,229.58
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,193.19,150.3
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,96.65,73.39
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,84.08,63.65
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,71.53,53.7
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,132.42,98.16
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,168.46,118.35
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,118.64,78.49
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,77.31,47.93
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,39.92,23.24
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,19.31,5.63
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.41,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.85,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,6.26,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,8.68,1.77
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,13.02,5.49
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,17.37,9.17
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,24.14,14.72
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,30.43,19.92
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,36.72,25.07
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,38.19,26.18
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,39.65,27.3
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,47.4,33.6
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,55.17,39.88
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,69.72,51.57
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,84.29,63.14
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,88.2,66.15
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,92.12,69.18
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,133.28,101.89
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,174.73,134.18
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,465.94,360.12
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,761.44,571.33
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,817.74,609.26
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,877.3,650.81
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,818.11,605.48
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,759.97,561.53
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,829.93,611.37
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,900.7,659.42
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,942.09,692.21
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,973.37,712.8
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,809.22,597.19
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,644.12,473.85
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,553.97,411.38
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,462.68,345.85
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,327.39,247.22
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,192.92,145.68
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,260.58,198.18
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,324.98,246.7
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,284.26,216.16
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,242.82,185.22
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,196.3,150.34
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,150.85,115.57
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,144.89,111.42
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,138.9,107.11
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,120.93,93.32
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,103.02,79.33
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,152.02,112.45
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,172.96,118.24
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,120.76,76.71
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,77.83,45.4
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,39.06,21.24
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,17.89,5.43
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,12.29,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,19.43,7.98
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,42.86,24.22
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,82.81,50.12
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,85.24,59.13
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,67.41,51.49
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,93.83,73.43
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,120.45,95.04
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,153.24,121.1
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,188.15,148.53
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,216.59,170.39
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,245.68,192.41
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,296.02,230.32
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,348.69,269.05
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,384.48,295.21
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,420.91,321.6
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,490.2,372.08
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,560.09,421.77
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,716.51,539.24
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,883.29,653.35
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,910.82,668.22
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,939.09,684.87
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,961.75,698.12
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,981.39,709.46
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,997.97,718.04
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,1011.51,724.76
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,1016.81,727.2
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,1018.82,727.73
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,1015.03,723.97
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,1007.97,718.33
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,996.15,711.26
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,981.09,702.28
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,960.0,689.55
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,935.93,674.99
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,907.16,657.41
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,875.77,638.09
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,838.89,615.05
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,802.23,592.02
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,758.64,564.44
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,713.62,535.5
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,664.52,502.37
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,614.8,467.14
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,560.78,428.44
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,506.66,388.42
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,449.2,344.03
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,393.51,299.64
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,335.64,252.66
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,281.07,207.18
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,223.98,159.25
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,172.55,116.16
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,121.52,76.0
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,78.38,44.78
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,39.18,20.78
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,17.85,5.79
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,11.3,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,20.6,8.77
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,46.51,29.62
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,81.1,54.79
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,81.03,58.24
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,70.24,52.78
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,109.0,83.94
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,149.87,116.34
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,200.95,156.09
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,258.43,200.54
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,294.32,228.04
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,329.83,254.74
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,332.13,255.2
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,333.05,254.45
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,311.8,237.52
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,285.93,217.05
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,284.74,215.3
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,283.24,213.26
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,381.11,285.97
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,478.55,355.97
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,537.6,397.03
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,602.31,441.33
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,670.0,488.71
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,743.52,538.95
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,753.69,545.14
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,763.16,551.37
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,698.2,504.17
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,635.98,458.63
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,720.18,519.4
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,806.97,579.39
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,704.77,508.14
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,608.52,440.54
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,527.53,384.94
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,452.42,332.0
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,493.87,363.33
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,536.86,394.84
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,660.99,489.77
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,761.26,564.9
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,718.71,535.42
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,675.49,506.05
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,573.5,431.96
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,482.53,364.54
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,472.35,359.83
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,454.75,348.14
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,414.49,317.08
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,373.38,284.49
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,318.14,240.76
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,266.79,199.35
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,213.19,155.96
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,166.18,118.13
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,119.27,81.66
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,79.54,52.16
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,43.65,26.84
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,19.74,7.39
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,10.81,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,13.27,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,22.53,10.34
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,46.5,27.79
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,83.24,52.19
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,124.47,82.92
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,173.62,122.05
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,140.89,104.47
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,83.98,63.56
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,151.95,117.75
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,223.87,173.88
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,251.62,194.67
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,279.39,215.17
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,363.5,279.1
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,454.34,346.46
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,483.84,366.81
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,511.81,385.99
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,472.92,354.77
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,424.37,316.52
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,345.35,258.26
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,261.54,195.43
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,295.62,220.38
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,329.89,244.81
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,334.86,248.15
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,339.76,251.56
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,277.68,205.98
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,215.55,159.9
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,249.04,185.03
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,282.52,209.76
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,506.89,374.79
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,721.43,523.19
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,739.54,535.47
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,751.48,544.92
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,554.66,407.4
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,358.16,264.31
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,407.35,301.45
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,451.24,333.65
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,500.0,370.67
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,540.67,401.53
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,489.52,365.56
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,440.09,330.68
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,407.87,307.91
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,373.67,283.34
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,439.51,337.02
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,480.58,369.59
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,426.03,326.9
