Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,606.95,461.06
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,507.22,386.41
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,423.13,322.82
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,358.95,274.53
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,300.05,229.57
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,260.12,198.83
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,221.04,167.98
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,181.7,136.29
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,144.64,106.24
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,109.19,78.07
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,77.12,53.03
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,48.48,31.63
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,26.87,15.52
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,13.98,5.78
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,21.22,12.02
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,30.4,19.79
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,39.59,27.44
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,84.24,64.18
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,128.92,100.27
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,133.64,103.74
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,137.85,106.76
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,224.48,175.33
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,318.47,248.12
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,305.22,236.41
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,289.09,222.53
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,287.36,220.63
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,282.83,216.54
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,359.05,273.75
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,435.52,329.58
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,482.17,363.21
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,533.35,399.78
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,610.77,455.32
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,694.61,513.88
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,644.49,475.78
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,590.47,435.46
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,720.02,528.95
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,843.72,613.97
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,742.88,540.27
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,635.66,462.51
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,737.08,535.99
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,832.35,601.57
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,680.62,494.41
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,523.23,381.73
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,665.31,485.91
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,794.76,574.78
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,849.91,616.97
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,885.19,640.35
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,765.01,559.6
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,650.1,475.92
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,618.3,455.73
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,585.21,433.61
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,620.39,463.87
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,629.66,474.27
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,575.95,436.16
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,522.34,397.4
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,466.14,354.62
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,411.13,311.36
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,352.75,264.67
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,297.96,219.38
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,240.84,171.36
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,188.33,126.88
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,136.17,84.73
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,91.56,51.32
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,49.37,24.9
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,21.51,11.49
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,10.68,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,11.8,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,18.11,8.55
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,42.42,19.48
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,85.02,44.89
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,130.87,79.48
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,184.97,124.16
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,227.61,165.77
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,258.51,195.57
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,240.33,185.13
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,200.09,154.43
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,315.09,243.78
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,451.76,346.95
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,469.88,359.44
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,481.32,366.91
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,592.66,453.87
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,720.29,547.69
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,708.75,535.42
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,673.84,504.59
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,627.56,468.75
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,571.42,425.2
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,587.77,435.72
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,603.39,445.21
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,678.67,498.89
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,759.75,554.83
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,772.36,562.33
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,783.76,569.59
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,578.91,426.62
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,366.93,272.22
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,636.07,471.27
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,892.2,645.01
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,763.55,553.62
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,635.68,463.52
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,535.76,394.17
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,441.73,326.9
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,318.28,238.14
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,194.4,145.82
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,454.43,346.71
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,694.57,518.25
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,618.97,462.39
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,551.57,413.89
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,595.61,452.02
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,615.57,470.75
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,531.18,407.13
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,458.04,351.62
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,317.48,244.88
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,198.74,153.18
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,173.87,134.28
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,149.44,115.22
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,125.43,96.31
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,102.09,77.7
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,80.05,60.05
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,58.93,42.84
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,40.02,26.9
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,21.24,11.43
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,10.61,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,13.27,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,20.93,10.83
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,44.45,22.78
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,85.1,47.65
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,110.42,76.26
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,113.96,87.49
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,127.02,98.89
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,138.11,108.08
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,140.38,109.3
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,141.66,109.55
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,144.3,111.03
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,146.89,112.45
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,223.99,172.55
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,305.08,234.17
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,436.04,335.35
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,580.4,443.42
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,529.28,401.51
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,467.32,351.8
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,564.7,424.58
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,667.67,499.15
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,676.89,504.07
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,680.51,505.6
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,829.61,620.74
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,974.44,720.45
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,769.38,574.55
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,534.19,394.12
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,551.31,407.47
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,568.06,419.59
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,795.06,593.85
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,997.33,734.31
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,986.43,727.41
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,972.26,719.85
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,904.25,674.4
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,832.69,618.34
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,738.87,551.11
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,652.07,487.64
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,666.34,501.4
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,677.15,511.96
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,594.44,450.76
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,517.94,393.62
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,359.79,275.35
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,207.82,158.08
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,306.43,237.14
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,390.98,302.84
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,357.42,276.76
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,321.97,248.9
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,279.57,215.34
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,237.77,181.51
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,196.72,147.46
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,157.22,114.43
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,118.15,82.75
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,82.62,54.8
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,50.81,31.84
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,25.77,15.14
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,13.2,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,14.25,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.44,11.9
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,46.56,25.06
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,88.15,50.83
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,132.71,83.97
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,185.71,126.96
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,237.99,171.76
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,295.44,220.95
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,351.6,268.83
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,411.11,318.34
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,467.81,364.46
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,524.94,409.61
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,579.39,451.55
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,634.3,492.73
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,684.37,529.98
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,732.53,563.51
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,778.18,593.7
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,822.32,622.45
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,748.01,565.18
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,645.65,482.6
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,799.24,600.66
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,957.59,709.59
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,981.57,724.09
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,1002.41,737.34
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,1019.0,747.82
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,1032.32,756.24
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,1038.8,759.84
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,1041.85,761.32
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,1039.99,760.12
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,1034.71,756.81
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,1023.99,749.64
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,1009.85,740.34
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,989.95,727.74
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,966.87,713.07
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,938.81,694.73
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,907.87,674.46
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,871.25,650.29
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,832.54,624.6
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,761.05,575.53
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,693.24,524.95
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,677.06,516.04
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,649.07,497.62
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,595.89,458.21
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,542.18,417.49
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,485.63,373.52
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,429.86,328.83
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,370.77,280.2
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,313.05,231.56
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,254.73,181.95
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,200.68,135.66
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,145.67,90.95
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,98.18,54.96
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,53.6,26.94
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,23.17,13.2
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,11.44,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,13.27,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,20.92,10.86
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,45.69,22.66
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,89.55,48.96
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,136.98,84.5
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,192.29,129.87
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,246.86,177.24
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,307.21,229.3
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,364.39,278.25
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,424.24,327.93
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,481.26,374.23
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,539.33,419.86
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,594.38,461.09
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,649.04,500.69
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,699.55,537.15
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,749.02,570.5
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,794.1,599.37
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,837.31,626.53
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,876.25,651.43
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,912.74,674.49
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,944.36,692.75
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,973.04,708.92
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,996.72,723.15
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,1017.13,735.28
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,1032.2,744.01
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,1043.82,750.63
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,1049.96,753.85
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,1052.6,754.98
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,1049.77,751.28
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,1043.45,745.54
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,1032.15,738.27
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,1017.38,728.93
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,997.3,716.73
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,973.98,702.51
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,945.19,684.39
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,913.49,664.4
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,876.26,640.7
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,837.0,615.56
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,794.21,587.86
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,749.64,558.72
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,701.13,526.55
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,651.48,491.71
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,598.03,453.42
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,544.07,413.64
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,487.0,369.6
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,430.84,325.0
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,371.8,277.54
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,315.23,230.69
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,255.54,180.84
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,201.25,134.94
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,146.62,90.78
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,99.37,55.17
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,54.46,27.08
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,23.08,13.14
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,11.38,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,14.74,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,23.27,12.61
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,47.16,25.4
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,88.66,50.89
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,133.05,83.97
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,185.06,126.11
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,237.05,170.18
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,294.05,218.21
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,348.95,263.62
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,406.73,309.8
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,461.94,353.46
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,519.19,397.28
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,572.24,436.79
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,625.56,475.38
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,675.1,510.72
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,723.85,543.64
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,653.27,487.06
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,551.15,406.3
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,568.96,418.43
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,585.55,428.87
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,673.22,490.81
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,762.04,551.53
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,874.53,633.14
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,982.71,703.01
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,761.52,553.64
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,510.07,369.41
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,774.15,565.93
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,1019.11,727.07
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,1016.96,722.41
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,1011.55,718.22
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,1000.87,711.8
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,986.94,703.46
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,967.42,691.65
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,944.86,677.98
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,917.08,660.96
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,886.6,642.17
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,852.62,621.35
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,816.28,598.79
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,774.26,571.59
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,731.89,543.93
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,683.74,512.05
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,634.79,477.45
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,529.4,399.62
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,438.59,331.47
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,437.98,331.59
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,418.44,314.96
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,360.53,268.68
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,305.31,223.42
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,248.44,176.02
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,196.44,132.47
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,144.02,90.75
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,99.11,57.24
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,55.85,29.63
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.41,14.85
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,15.24,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,24.09,13.14
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,48.13,27.73
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,87.34,52.63
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,129.14,83.09
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,179.17,122.54
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,222.53,160.26
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,265.47,197.19
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,325.44,245.28
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,393.21,298.95
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,447.04,341.77
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,502.5,384.75
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,523.45,399.07
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,531.76,402.93
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,611.21,463.07
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,700.47,528.75
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,741.77,555.01
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,781.05,579.63
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,629.27,468.02
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,443.12,326.36
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,674.48,501.41
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,911.26,664.31
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,934.18,676.52
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,954.38,688.88
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,965.03,693.78
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,972.35,696.71
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,978.61,700.46
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,981.95,702.46
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,829.84,598.01
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,666.25,479.24
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,816.21,591.6
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,947.61,682.75
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,930.63,671.06
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,910.79,658.92
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,883.37,643.12
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,855.51,626.98
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,821.07,605.09
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,784.76,581.84
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,618.32,461.54
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,467.87,348.54
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,551.5,415.84
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,607.63,459.89
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,556.45,422.53
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,505.89,385.37
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,407.47,310.65
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,326.04,248.37
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,315.93,239.32
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,291.9,216.97
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,238.46,172.71
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,189.43,132.04
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,139.93,92.84
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,97.65,61.11
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,57.8,34.21
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,29.7,18.47
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,14.74,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.26,12.48
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,46.61,25.8
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,85.94,50.14
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,129.1,81.51
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,179.9,121.33
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,229.81,162.81
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,284.76,208.41
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,338.52,252.79
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,395.57,298.74
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,449.49,341.12
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,505.58,383.85
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,557.95,422.74
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,610.63,460.81
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,659.24,495.78
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,707.19,528.92
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,750.63,556.97
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,792.59,583.74
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,828.35,606.98
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,863.99,630.09
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,894.22,649.59
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,921.82,667.39
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,945.22,682.11
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,965.68,695.01
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,872.63,630.19
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,759.93,545.0
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,793.61,570.13
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,826.29,593.49
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,693.38,500.66
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,559.86,405.27
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,779.26,569.97
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,969.6,699.07
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,950.61,686.03
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,928.66,672.79
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,901.58,655.55
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,871.88,636.61
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,747.36,550.74
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,628.7,462.36
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,679.22,505.83
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,708.79,532.85
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,661.41,499.06
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,613.46,464.67
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,562.0,426.77
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,511.01,388.39
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,288.08,220.39
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,98.58,72.79
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,212.58,161.02
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,295.55,218.73
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,240.56,173.31
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,191.2,132.65
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,141.11,92.85
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,98.24,60.63
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,58.03,33.74
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,27.79,16.9
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,15.26,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,14.25,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.44,11.82
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,45.34,24.17
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,85.5,48.6
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,128.64,80.14
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,179.96,121.14
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,230.59,164.18
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,286.05,211.33
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,302.83,230.37
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,296.01,227.52
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,354.67,272.37
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,419.13,320.63
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,433.33,329.47
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,438.44,331.08
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,505.31,380.15
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,575.57,430.46
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,608.17,451.14
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,639.37,470.7
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,750.02,552.96
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,866.41,630.8
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,897.09,647.53
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,925.14,663.24
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,948.52,677.23
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,968.9,689.38
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,984.22,697.58
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,996.35,703.89
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,1003.26,707.89
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,1006.9,710.01
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,1004.84,707.87
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,999.53,703.87
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,988.96,697.58
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,975.14,689.4
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,956.21,678.59
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,934.25,665.89
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,907.95,649.96
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,878.91,632.25
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,843.82,610.91
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,806.53,587.94
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,765.97,563.01
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,723.7,536.61
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,677.04,506.05
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,628.58,472.05
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,577.25,434.82
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,525.9,396.61
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,469.95,354.0
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,414.66,310.76
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,358.01,265.78
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,303.99,221.67
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,247.19,175.08
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,195.6,132.43
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,144.25,91.34
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,100.16,58.22
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,57.45,30.69
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,26.12,15.52
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,13.18,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,15.73,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,26.5,14.78
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,48.27,28.75
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,85.49,53.04
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,125.63,82.27
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,174.03,120.27
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,222.07,160.33
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,275.38,204.99
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,328.09,248.68
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,382.99,293.19
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,435.17,335.14
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,489.23,377.51
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,540.08,415.67
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,591.13,452.93
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,569.71,433.26
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,526.85,397.06
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,640.61,483.68
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,769.13,576.88
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,806.68,600.83
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,840.96,622.98
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,870.42,640.52
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,897.39,656.28
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,920.18,670.54
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,940.38,683.13
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,953.99,691.48
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,964.68,698.05
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,970.99,701.54
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,974.41,703.28
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,845.34,611.71
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,704.52,507.23
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,696.33,502.4
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,687.26,496.23
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,806.31,586.13
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,904.5,656.11
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,877.85,637.81
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,850.76,620.25
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,737.54,540.61
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,633.43,464.08
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,668.59,493.9
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,688.0,511.19
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,642.1,478.85
