Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,596.02,446.25
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,482.3,362.93
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,384.11,289.71
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,396.23,299.87
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,392.6,295.93
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,338.62,253.7
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,288.02,213.46
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,235.74,171.3
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,188.26,132.91
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,140.96,96.07
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,100.18,65.59
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,61.86,38.94
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,32.1,20.4
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,16.46,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,15.24,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,25.72,14.16
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,49.34,29.85
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,84.97,53.15
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,124.7,82.2
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,172.31,119.58
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,163.96,121.65
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,132.91,102.18
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,240.29,183.75
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,380.7,291.65
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,413.45,317.47
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,438.14,335.8
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,471.65,360.02
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,503.07,381.76
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,461.33,348.6
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,406.61,305.12
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,554.17,416.13
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,715.19,531.57
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,721.83,533.1
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,720.74,530.21
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,659.56,483.83
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,587.09,429.12
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,716.17,522.85
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,849.28,615.24
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,876.58,630.85
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,902.33,646.08
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,900.65,644.32
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,896.94,641.52
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,890.94,637.65
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,883.06,632.63
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,856.78,615.37
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,828.98,597.19
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,801.37,579.35
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,775.41,562.44
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,807.06,588.68
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,827.72,606.96
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,678.86,499.81
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,538.96,396.51
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,552.05,408.73
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,562.05,417.72
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,524.99,391.89
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,487.49,365.58
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,462.47,348.99
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,433.64,328.86
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,380.75,289.0
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,330.65,250.74
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,314.91,237.54
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,288.04,213.75
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,236.14,171.23
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,188.61,132.24
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,140.19,94.23
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,98.85,63.24
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,61.71,37.88
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,32.33,20.63
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,15.24,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,25.73,14.12
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,46.96,27.0
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,85.34,51.14
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,125.92,80.1
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,176.41,119.55
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,226.15,161.36
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,281.13,207.75
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,334.82,252.52
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,392.59,299.58
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,446.32,342.45
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,501.6,385.2
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,554.44,424.93
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,607.21,463.47
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,655.53,498.53
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,703.15,531.6
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,746.89,559.63
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,787.4,585.03
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,740.5,547.91
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,668.74,489.92
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,705.2,514.23
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,741.57,537.56
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,678.13,490.97
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,613.52,443.44
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,657.03,473.37
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,700.65,502.41
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,728.54,521.48
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,759.4,542.44
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,882.29,634.34
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,989.32,705.99
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,979.16,698.88
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,965.85,690.77
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,830.72,599.91
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,689.96,496.52
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,793.3,577.04
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,869.0,630.94
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,832.85,607.01
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,797.27,584.15
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,697.51,514.42
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,605.58,446.31
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,576.56,427.28
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,542.63,404.06
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,503.46,376.85
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,462.68,347.76
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,419.35,315.38
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,374.64,281.05
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,301.73,225.71
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,240.61,179.33
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,199.38,146.86
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,160.45,115.82
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,122.44,85.85
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,87.94,59.18
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,57.95,37.49
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,32.47,20.69
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,16.68,0.29
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,15.73,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,26.49,14.66
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,49.52,30.29
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,84.99,53.43
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,86.18,59.61
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,72.09,53.66
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,102.82,78.41
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,134.46,103.59
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,177.84,137.33
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,224.75,173.55
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,211.19,162.27
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,193.65,147.68
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,275.82,210.64
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,361.98,274.96
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,338.36,255.79
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,311.27,234.15
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,282.66,211.72
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,255.05,190.1
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,238.74,177.63
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,222.29,165.06
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,369.64,273.69
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,517.42,377.25
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,425.89,311.39
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,329.32,241.54
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,428.36,312.7
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,524.55,379.18
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,467.42,338.79
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,409.85,298.16
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,711.51,522.8
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,989.22,707.95
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,978.19,699.58
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,964.02,691.52
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,946.74,681.46
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,926.36,669.41
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,789.04,575.63
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,655.04,475.88
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,740.4,544.87
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,800.13,590.24
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,760.97,565.11
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,718.26,537.82
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,577.81,434.3
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,455.95,341.15
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,502.89,380.84
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,521.9,397.32
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,466.34,354.03
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,412.79,311.53
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,357.09,266.98
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,304.09,223.45
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,248.77,177.34
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,197.98,134.79
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,146.5,93.6
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,102.33,60.26
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,60.4,32.92
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,29.56,18.37
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.34,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,15.73,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,27.82,15.54
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,50.28,31.75
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,85.95,56.15
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,124.4,83.77
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,171.2,119.78
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,218.12,158.33
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,270.6,201.76
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,322.32,244.08
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,380.78,291.17
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,432.86,332.57
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,486.95,374.42
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,540.58,415.2
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,596.75,456.95
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,645.27,492.74
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,693.09,527.39
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,739.01,558.15
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,784.49,587.95
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,822.62,613.05
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,856.01,634.77
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,888.44,654.42
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,918.62,672.39
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,941.73,686.6
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,961.93,698.91
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,979.1,708.18
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,993.26,715.53
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,999.82,718.97
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,1003.15,720.48
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,1001.34,717.32
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,996.33,712.24
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,986.12,705.38
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,972.68,696.58
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,954.2,684.61
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,932.72,670.8
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,906.45,653.64
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,877.46,634.75
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,842.99,612.51
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,806.38,588.79
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,766.07,562.46
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,725.35,535.69
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,678.5,504.63
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,630.86,470.87
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,579.36,434.22
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,527.88,396.61
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,472.91,355.37
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,418.12,313.09
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,361.82,268.5
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,308.08,224.73
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,252.79,179.21
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,201.71,136.7
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,149.35,94.72
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,104.15,60.51
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,61.65,32.89
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,29.13,18.06
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,13.92,0.2
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,15.73,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,26.49,14.55
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,46.92,27.37
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,84.56,50.98
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,125.54,79.99
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,177.02,119.97
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,226.85,161.79
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,282.05,208.34
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,335.84,253.18
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,394.3,300.86
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,387.82,297.67
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,353.1,269.93
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,470.1,361.05
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,612.34,468.77
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,661.23,504.12
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,709.35,537.63
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,752.59,565.61
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,795.57,593.05
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,833.45,616.47
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,869.16,638.18
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,900.06,656.47
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,928.39,672.93
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,951.67,687.39
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,971.92,699.92
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,987.1,709.22
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,999.02,716.52
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,1005.21,720.23
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,1008.12,721.98
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,1006.84,719.71
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,1002.32,715.49
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,992.05,708.88
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,978.52,700.3
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,959.89,688.8
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,938.2,675.39
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,911.69,658.34
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,882.42,639.51
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,846.83,616.72
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,809.39,592.59
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,768.55,565.81
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,727.3,538.59
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,680.59,507.52
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,633.0,473.69
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,581.34,436.81
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,529.69,398.95
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,474.76,356.98
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,420.06,314.14
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,363.6,269.38
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,309.68,225.47
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,254.09,179.78
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,202.94,137.33
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,150.59,95.62
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,105.4,61.54
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,62.25,33.4
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,30.2,18.97
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.31,0.75
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,15.24,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,24.17,12.72
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,46.14,25.88
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,85.63,49.97
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,128.27,79.83
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,181.13,121.0
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,232.73,164.67
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,289.21,212.47
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,344.39,258.83
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,404.63,308.1
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,460.3,352.7
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,517.22,396.81
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,570.5,436.97
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,624.14,476.18
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,673.58,512.0
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,722.05,544.46
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,766.91,573.01
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,810.24,600.09
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,848.21,622.91
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,883.82,643.88
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,914.99,661.97
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,943.4,678.14
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,967.02,692.2
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,987.47,704.24
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,1002.7,711.55
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,1014.58,716.79
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,1021.08,719.79
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,1024.16,720.76
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,1021.89,718.48
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,1016.24,714.23
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,1006.19,707.36
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,992.75,698.5
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,973.6,685.23
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,951.27,670.12
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,924.95,653.51
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,895.73,635.11
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,860.79,613.46
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,823.5,590.23
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,782.78,565.76
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,740.21,539.74
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,693.59,509.89
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,645.74,477.96
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,593.65,440.86
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,541.25,402.56
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,486.23,361.29
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,432.14,319.46
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,374.74,274.48
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,319.41,229.72
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,262.5,183.01
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,208.06,137.72
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,154.19,94.4
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,106.79,58.42
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,61.13,29.12
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,25.99,15.49
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,11.39,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,15.24,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.18,12.66
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,45.41,25.64
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,83.78,48.95
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,101.59,69.54
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,101.14,76.17
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,173.75,126.03
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,281.72,207.17
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,335.1,251.36
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,391.86,297.23
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,446.15,340.54
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,501.99,383.7
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,555.33,422.93
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,608.73,460.85
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,657.67,495.21
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,705.96,527.54
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,750.95,555.16
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,792.93,580.21
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,830.39,602.06
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,865.73,622.02
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,897.25,637.78
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,926.3,651.48
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,949.96,665.13
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,970.63,677.01
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,984.83,683.64
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,995.68,688.36
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,1003.29,694.27
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,1007.72,698.36
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,1007.06,698.04
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,1003.22,695.88
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,992.7,690.43
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,978.96,683.13
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,961.1,673.33
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,940.16,661.64
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,914.02,646.12
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,885.17,628.89
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,850.44,607.83
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,813.61,585.3
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,774.27,560.51
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,731.26,533.08
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,683.7,502.53
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,635.4,469.39
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,583.47,433.48
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,531.66,396.58
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,475.08,354.37
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,420.68,312.6
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,364.13,268.72
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,310.26,225.62
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,253.58,179.52
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,202.32,137.53
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,150.62,96.78
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,105.33,62.74
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,62.89,34.87
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,31.29,19.91
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.69,1.55
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,14.74,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,24.92,13.15
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,46.24,28.19
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,79.01,49.6
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,115.4,75.23
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,161.08,110.36
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,201.91,146.42
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,239.13,178.67
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,278.53,211.13
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,315.86,240.77
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,364.21,278.09
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,414.9,316.37
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,496.48,378.01
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,594.17,449.93
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,587.89,441.27
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,561.08,417.6
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,556.05,411.43
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,542.22,398.69
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,559.58,410.11
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,575.7,420.39
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,668.23,487.01
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,762.59,553.05
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,784.84,568.74
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,804.03,583.06
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,894.3,648.01
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,977.67,701.65
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,984.61,705.12
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,988.47,707.43
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,916.72,660.15
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,832.0,597.73
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,688.51,498.2
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,539.41,391.65
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,457.27,334.59
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,376.07,276.56
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,640.29,477.64
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,868.62,635.08
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,709.47,522.57
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,557.67,409.52
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,654.6,486.7
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,721.81,538.14
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,675.96,506.69
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,628.97,473.43
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,578.26,436.47
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,527.54,398.63
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,473.54,357.65
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,419.43,315.46
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,363.22,270.9
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,309.54,227.14
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,254.38,181.25
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,203.2,138.27
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,151.47,96.56
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,106.58,62.29
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,63.58,33.92
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,30.3,19.23
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,13.86,1.42
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,14.25,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,22.54,11.35
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,42.8,23.86
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,80.3,46.47
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,121.72,76.0
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,171.12,114.67
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,220.47,155.72
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,274.95,201.04
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,327.98,244.97
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,384.81,290.9
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,438.42,333.06
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,494.27,375.48
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,494.3,373.5
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,471.8,353.55
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,505.44,377.02
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,537.73,398.7
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,653.0,484.19
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,780.13,571.17
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,818.22,593.74
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,854.26,615.49
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,885.69,633.3
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,914.64,649.39
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,938.14,663.28
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,958.7,675.39
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,974.76,683.98
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,987.69,690.72
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,994.95,695.46
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,999.0,698.38
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,997.93,696.86
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,993.66,693.52
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,885.02,623.79
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,768.76,540.52
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,669.24,474.47
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,575.83,410.35
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,742.99,535.81
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,879.24,628.71
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,840.99,604.01
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,803.84,581.3
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,763.34,556.09
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,721.3,529.51
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,675.12,499.25
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,628.19,466.75
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,576.85,431.0
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,525.05,393.85
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,470.77,352.98
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,417.87,312.02
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,361.61,267.88
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,308.1,224.77
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,252.8,179.82
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,202.25,138.33
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,150.4,97.28
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,106.35,64.11
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,64.61,36.43
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,33.33,19.13
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.48,2.44
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,14.74,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,23.4,11.86
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,43.14,24.37
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,80.34,46.79
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,121.17,75.68
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,171.23,114.6
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,220.83,155.82
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,275.73,201.5
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,328.91,245.55
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,385.79,291.44
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,439.6,333.7
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,495.71,376.17
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,548.1,414.5
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,601.01,451.85
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,649.76,484.95
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,697.89,515.92
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,742.35,542.94
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,783.65,567.33
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,821.28,590.53
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,856.86,612.23
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,888.37,630.43
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,917.38,646.94
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,940.9,661.31
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,961.49,673.92
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,977.57,682.44
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,990.53,689.12
