Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,997.34,693.53
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,1000.94,696.12
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,999.41,695.69
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,994.7,693.44
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,984.79,687.59
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,971.68,679.89
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,953.98,669.89
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,933.26,658.03
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,906.81,642.12
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,877.67,624.5
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,729.18,525.47
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,587.47,422.69
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,596.57,431.93
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,597.22,434.31
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,556.13,406.4
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,514.9,378.17
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,535.7,397.34
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,534.09,398.63
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,479.63,357.43
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,426.05,316.0
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,368.6,271.11
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,314.39,227.4
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,258.32,181.51
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,206.07,138.15
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,153.57,96.11
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,107.75,61.31
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,63.52,32.33
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,29.56,15.39
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,12.62,1.08
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,14.25,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,22.59,11.07
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,41.99,23.18
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,79.44,45.38
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,120.97,74.78
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,170.74,113.72
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,220.36,155.2
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,275.15,201.11
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,328.7,245.82
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,385.73,292.24
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,439.95,335.29
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,496.46,378.66
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,548.66,417.66
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,601.29,455.79
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,650.33,490.24
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,698.73,522.61
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,741.71,549.68
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,784.28,576.09
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,822.19,600.48
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,858.02,623.36
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,889.24,641.82
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,917.92,658.53
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,941.55,673.27
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,962.24,686.2
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,979.85,696.14
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,994.43,704.21
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,914.81,651.99
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,819.6,581.41
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,916.98,655.2
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,999.85,709.26
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,990.34,702.81
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,977.55,695.06
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,960.07,684.68
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,939.45,672.33
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,913.05,655.7
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,883.86,637.29
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,847.5,614.34
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,809.56,590.21
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,769.54,564.5
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,729.17,538.31
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,682.2,507.29
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,634.47,473.6
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,583.21,437.37
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,531.96,400.12
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,475.81,357.44
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,421.72,315.2
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,365.82,271.02
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,312.46,227.71
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,256.59,182.0
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,205.26,139.6
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,153.21,98.11
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,108.15,63.93
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,64.92,35.23
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,32.44,17.89
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,14.65,2.31
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,14.25,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,22.62,10.96
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,41.74,22.85
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,79.75,45.18
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,122.12,74.86
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,173.9,115.29
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,224.25,157.83
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,279.56,204.67
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,334.5,250.88
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,394.28,299.83
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,448.6,343.39
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,504.21,386.5
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,557.45,426.63
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,611.05,465.81
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,660.2,500.4
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,708.46,531.85
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,753.34,560.29
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,796.76,587.3
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,834.81,611.55
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,870.6,634.14
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,902.04,652.74
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,930.79,669.48
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,954.86,684.51
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,975.83,697.63
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,887.24,636.76
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,779.3,554.55
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,899.8,645.02
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,1010.07,717.38
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,1008.61,714.48
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,1003.9,710.51
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,994.45,704.77
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,981.71,697.07
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,963.82,686.47
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,942.83,673.92
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,916.06,657.1
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,886.54,638.5
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,853.72,617.95
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,818.37,595.62
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,777.41,569.36
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,734.72,541.7
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,579.37,429.96
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,443.68,327.54
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,431.01,320.71
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,415.01,310.43
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,432.57,325.38
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,426.78,320.33
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,369.35,274.55
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,315.22,230.29
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,258.4,183.19
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,206.68,140.09
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,154.49,98.34
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,109.2,63.89
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,65.23,34.96
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,32.71,17.96
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,14.64,2.45
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,13.76,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,21.8,10.23
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,40.88,22.33
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,79.12,44.63
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,112.81,74.18
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,137.81,98.59
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,112.32,82.59
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,73.45,54.07
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,196.23,148.58
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,344.64,261.86
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,390.06,296.72
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,434.49,330.06
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,436.25,329.96
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,425.95,319.99
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,509.67,382.76
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,604.13,451.76
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,563.02,417.79
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,508.89,374.44
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,636.99,468.88
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,775.79,567.09
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,852.66,622.71
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,930.67,672.2
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,899.39,650.62
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,849.59,609.48
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,922.06,665.52
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,988.41,709.01
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,879.24,635.24
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,753.29,541.76
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,764.03,550.46
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,773.45,557.52
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,815.38,588.22
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,857.04,618.23
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,900.23,654.55
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,927.2,673.95
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,845.17,618.72
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,762.64,557.1
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,560.75,414.02
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,367.86,271.29
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,489.37,365.39
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,597.66,446.55
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,580.43,435.4
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,555.76,419.11
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,510.38,385.94
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,465.59,352.71
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,355.22,269.45
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,260.87,197.68
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,250.17,189.79
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,233.52,176.09
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,195.56,145.98
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,159.1,116.73
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,123.58,88.42
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,90.73,62.56
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,60.68,39.98
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,35.07,21.32
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,17.62,4.28
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,12.29,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,23.69,11.43
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,42.71,27.79
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,66.57,45.72
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,95.71,68.08
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,128.78,94.07
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,174.39,129.1
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,230.08,173.05
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,268.64,204.99
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,305.49,234.56
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,283.9,218.74
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,248.96,191.03
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,259.15,198.05
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,268.49,204.18
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,341.09,259.11
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,417.2,315.56
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,415.78,313.25
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,412.38,309.7
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,476.76,357.0
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,546.47,407.11
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,563.78,417.76
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,580.49,428.16
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,370.66,276.68
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,160.3,118.28
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,128.77,94.33
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,97.16,69.92
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,131.83,96.7
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,166.57,123.24
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,157.26,115.81
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,147.92,108.46
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,219.16,162.34
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,290.37,215.19
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,338.86,250.81
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,390.91,288.71
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,273.86,203.17
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,161.7,119.28
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,145.25,106.98
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,128.97,94.62
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,148.85,110.38
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,168.51,125.98
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,177.77,133.36
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,186.93,140.72
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,127.65,95.17
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,68.68,49.11
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,78.36,57.01
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,88.02,64.9
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,87.96,65.23
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,87.86,65.53
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,74.85,55.27
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,61.86,44.88
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,49.27,34.74
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,36.69,24.41
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,26.06,15.52
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,15.43,6.56
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,7.71,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,9.83,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,19.31,8.13
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,38.39,24.95
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,58.13,41.23
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,82.47,60.58
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,109.11,81.67
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,158.65,118.43
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,221.0,166.43
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,269.78,205.1
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,323.01,246.78
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,344.91,264.4
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,358.13,274.29
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,464.7,356.72
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,594.6,454.45
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,643.33,488.5
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,691.46,521.22
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,654.79,488.9
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,593.22,437.93
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,718.64,532.57
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,852.61,623.87
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,884.17,642.2
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,913.13,659.53
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,871.55,630.67
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,812.15,583.77
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,804.73,578.07
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,797.83,572.3
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,856.5,612.64
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,916.82,653.0
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,913.64,649.45
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,908.46,645.15
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,866.08,617.12
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,819.66,586.56
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,745.58,535.22
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,669.95,482.18
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,710.89,513.86
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,745.25,540.05
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,754.1,548.03
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,757.07,552.09
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,699.5,513.8
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,643.02,475.9
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,642.52,479.33
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,627.22,471.31
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,576.35,434.08
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,524.99,395.89
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,465.13,350.36
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,409.43,307.11
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,287.98,215.61
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,194.24,146.1
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,163.75,122.76
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,134.18,99.65
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,105.94,77.54
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,79.39,56.66
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,55.54,38.09
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,34.93,21.66
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,17.86,4.63
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,12.29,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,22.21,10.05
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,40.13,24.99
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,68.51,44.95
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,100.8,69.26
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,137.53,98.09
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,193.6,137.6
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,273.52,198.19
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,298.94,223.71
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,304.82,231.16
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,389.56,295.69
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,495.71,375.51
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,548.45,413.55
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,601.4,450.8
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,650.45,485.43
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,698.7,517.3
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,742.76,544.75
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,785.25,570.78
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,823.36,593.61
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,859.29,614.82
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,890.62,632.9
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,919.26,649.2
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,943.17,663.3
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,964.04,675.55
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,892.46,627.48
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,801.73,559.74
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,818.94,572.0
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,834.79,582.47
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,843.06,586.64
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,849.56,589.8
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,919.52,641.97
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,972.08,674.89
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,954.04,664.21
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,932.96,652.34
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,849.56,600.25
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,766.08,540.97
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,794.16,566.12
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,806.35,576.39
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,682.48,491.75
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,570.04,410.41
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,510.53,370.01
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,452.29,329.51
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,414.23,303.97
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,376.37,277.91
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,360.47,267.06
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,338.06,250.54
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,293.12,216.9
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,249.66,183.75
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,208.59,151.78
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,169.14,120.56
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,130.63,90.52
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,95.26,63.31
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,62.68,39.6
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,34.95,20.63
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,16.92,4.06
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,12.78,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,21.74,9.34
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,40.68,23.87
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,76.76,46.8
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,115.92,74.79
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,162.5,110.85
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,209.44,148.92
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,261.79,191.49
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,313.15,232.62
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,369.13,276.0
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,421.04,315.41
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,475.06,354.75
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,525.88,390.03
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,577.53,424.05
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,625.71,454.74
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,673.76,483.91
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,602.74,428.8
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,504.36,355.1
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,582.24,409.14
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,667.6,465.13
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,774.63,538.54
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,888.6,611.79
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,912.49,625.88
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,930.93,637.91
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,952.59,651.5
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,971.89,663.57
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,979.24,670.45
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,983.53,675.72
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,764.29,536.17
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,529.16,372.21
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,578.15,408.01
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,630.0,443.44
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,659.15,464.62
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,685.97,484.34
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,619.63,440.98
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,555.17,398.29
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,327.65,239.66
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,107.6,76.61
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,106.11,76.06
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,104.63,75.26
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,62.43,42.98
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,20.3,10.28
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,18.85,9.22
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,17.39,8.14
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,38.66,25.05
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,59.94,42.0
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,40.57,26.84
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,21.23,11.48
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,17.85,8.83
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,14.47,6.14
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,11.57,3.8
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,8.67,1.42
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,6.26,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.85,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.93,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,12.29,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,19.43,7.58
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,36.99,20.07
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,73.95,41.58
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,114.95,70.29
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,164.09,108.58
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,213.57,149.83
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,268.26,195.57
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,321.5,239.44
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,378.33,284.83
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,432.26,327.27
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,488.53,369.97
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,540.89,408.56
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,593.52,446.1
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,583.75,435.2
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,551.15,407.3
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,658.03,486.66
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,776.95,568.37
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,814.01,591.25
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,850.97,614.63
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,805.76,580.31
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,737.35,526.3
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,752.53,536.53
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,766.09,545.05
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,876.6,625.34
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,980.45,692.42
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,871.28,618.48
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,740.98,523.99
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,870.76,618.94
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,986.15,694.67
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,976.81,688.42
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,964.4,681.37
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,943.93,669.28
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,920.92,655.6
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,895.09,639.77
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,866.82,622.34
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,755.69,546.61
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,651.72,471.24
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,629.1,458.56
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,604.36,443.64
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,622.44,461.0
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,623.3,465.23
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,572.34,429.28
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,521.74,392.84
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,468.21,352.56
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,416.09,312.3
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,361.17,269.35
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,309.15,227.63
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,254.24,183.15
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,204.37,142.22
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,154.35,102.29
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,111.02,69.22
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,69.25,40.22
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,35.65,20.15
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,15.84,3.53
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,12.78,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,20.29,7.85
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,38.18,21.43
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,74.51,42.92
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,114.66,70.74
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,164.09,108.63
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,212.44,148.23
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,266.16,192.44
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,319.03,235.92
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,375.48,281.28
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,429.28,323.41
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,484.85,365.54
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,536.86,404.04
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,589.71,442.03
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,550.01,409.62
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,481.16,355.06
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,525.63,385.99
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,571.3,416.67
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,705.7,516.19
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,850.47,615.04
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,882.43,632.88
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,908.42,647.7
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,741.63,533.48
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,541.33,386.84
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,616.17,439.34
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,687.72,487.15
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,688.06,486.79
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,687.46,486.31
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,728.6,514.38
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,772.27,543.43
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,881.09,624.11
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,971.22,684.42
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,867.65,616.28
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,759.05,538.27
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,830.14,594.43
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,879.1,629.43
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,773.32,558.55
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,670.08,483.82
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,712.86,521.36
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,732.83,540.35
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,686.97,510.01
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,640.15,477.39
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,588.84,441.39
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,537.51,404.3
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,482.32,362.6
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,428.81,320.98
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,372.09,276.27
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,317.84,232.3
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,261.71,186.31
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,209.93,143.37
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,157.83,101.28
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,112.41,66.37
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,68.1,36.56
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,34.09,18.2
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,14.62,2.79
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,12.29,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.5,7.07
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,36.4,19.51
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,75.08,41.36
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,116.72,69.89
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,167.19,108.59
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,218.17,150.64
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,274.46,197.25
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,328.98,242.31
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,386.89,288.94
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,443.08,332.93
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,499.77,375.88
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,553.58,415.65
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,607.85,454.56
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,657.92,488.92
