Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,707.27,521.01
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,751.36,548.32
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,795.01,574.97
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,833.7,599.23
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,870.23,621.99
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,902.59,640.67
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,932.34,657.59
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,956.5,672.31
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,977.62,685.2
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,991.74,692.88
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,1002.44,698.56
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,1010.31,703.57
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,1014.89,706.68
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,1013.78,705.39
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,1009.44,702.23
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,999.84,696.96
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,986.99,689.76
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,968.98,679.41
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,947.89,667.17
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,921.98,651.87
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,893.31,634.76
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,858.96,613.89
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,822.36,591.39
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,698.97,508.45
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,584.67,425.61
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,626.52,461.44
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,644.97,479.01
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,593.46,442.74
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,541.85,405.68
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,485.94,363.62
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,430.64,320.91
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,373.73,276.34
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,319.28,232.45
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,262.82,186.42
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,210.94,143.63
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,158.09,101.4
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,112.1,66.29
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,67.86,36.53
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,34.1,18.22
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.62,2.77
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,12.78,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,21.69,8.04
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,41.17,24.94
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,75.8,47.01
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,112.59,72.15
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,160.37,108.29
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,208.41,147.45
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,262.32,191.8
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,315.76,235.73
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,373.45,282.39
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,426.9,324.94
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,482.31,367.75
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,535.3,407.87
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,590.09,448.27
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,639.42,483.48
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,688.34,517.54
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,733.48,547.0
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,777.71,575.19
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,816.53,600.38
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,850.72,622.29
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,883.13,641.83
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,913.19,659.67
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,937.48,674.78
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,958.89,688.07
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,974.4,696.39
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,986.72,702.73
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,994.39,707.37
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,998.9,710.11
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,997.82,707.93
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,993.63,703.92
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,984.82,698.51
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,972.84,691.2
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,954.87,680.35
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,933.97,667.72
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,908.33,651.42
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,880.02,633.55
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,848.94,613.97
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,812.64,590.82
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,772.23,565.75
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,730.23,539.3
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,682.88,507.56
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,635.0,473.63
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,583.77,437.44
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,532.13,399.97
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,476.47,357.7
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,422.7,315.87
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,366.7,271.99
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,313.49,229.2
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,257.23,183.71
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,205.44,141.5
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,154.52,101.05
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,110.79,67.91
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,68.7,39.62
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,37.19,21.3
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,18.13,4.69
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.93,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.71,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,17.36,8.07
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,27.02,16.26
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,39.11,26.32
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,51.21,36.25
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,56.04,40.09
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,60.89,43.82
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,68.16,49.41
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,75.43,54.91
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,113.03,84.28
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,150.66,113.13
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,165.08,123.67
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,179.81,134.4
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,300.26,226.05
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,427.44,319.83
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,495.72,369.15
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,568.0,420.56
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,608.65,448.72
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,646.86,475.03
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,663.6,484.46
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,675.39,490.49
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,813.29,594.03
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,946.68,685.32
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,961.84,692.33
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,973.93,698.02
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,981.45,701.93
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,985.9,703.93
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,984.88,701.4
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,980.83,697.06
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,971.26,690.76
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,958.61,682.62
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,941.94,670.67
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,922.28,656.96
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,897.02,641.05
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,872.35,625.57
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,839.29,604.53
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,803.99,581.97
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,763.98,557.25
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,722.41,531.19
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,676.79,500.87
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,630.15,468.09
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,579.69,432.67
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,528.74,395.93
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,475.24,355.51
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,422.62,314.69
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,366.57,270.85
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,313.12,227.86
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,258.32,183.18
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,207.51,141.22
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,155.21,99.38
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,109.96,64.9
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,66.98,36.23
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,34.75,18.69
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,15.03,2.83
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,14.47,2.86
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,33.66,20.93
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,53.11,37.35
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,75.98,55.56
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,101.95,76.1
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,133.02,100.6
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,166.6,127.03
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,251.8,190.88
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,365.25,278.65
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,418.25,321.21
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,473.49,364.55
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,497.97,382.12
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,511.25,389.89
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,589.66,449.81
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,678.79,516.39
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,725.04,547.49
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,770.74,577.19
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,809.98,601.77
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,847.36,624.76
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,877.61,642.64
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,908.67,660.93
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,933.84,674.79
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,956.17,686.69
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,899.35,645.92
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,823.78,586.68
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,916.03,655.49
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,996.13,707.97
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,998.25,707.33
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,997.22,705.27
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,921.92,655.95
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,838.97,594.47
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,898.37,640.7
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,940.86,668.23
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,887.6,633.96
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,831.42,592.99
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,775.74,556.19
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,720.66,519.29
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,662.37,480.01
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,604.57,440.48
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,632.73,465.46
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,640.57,474.92
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,588.86,438.34
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,536.7,400.72
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,481.66,359.16
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,427.89,317.53
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,357.78,263.65
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,296.06,215.78
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,244.65,174.75
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,197.29,136.56
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,154.29,101.22
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,112.3,67.57
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,69.19,38.82
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,36.88,20.62
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,16.27,3.44
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,12.29,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,20.89,6.09
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,36.23,20.86
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,71.68,42.05
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,110.68,68.27
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,161.0,106.47
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,209.99,147.18
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,264.65,193.06
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,318.76,238.46
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,378.01,287.27
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,433.88,332.54
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,490.4,377.04
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,544.16,418.36
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,599.06,459.4
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,648.77,495.3
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,696.93,528.15
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,700.67,526.01
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,685.32,509.01
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,771.25,573.05
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,862.06,632.84
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,837.97,613.15
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,793.99,574.59
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,805.39,581.3
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,814.58,586.24
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,844.01,604.22
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,872.0,620.96
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,945.1,676.72
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,1008.96,717.51
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,921.86,658.42
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,821.49,582.77
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,839.28,595.98
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,857.73,608.92
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,845.37,600.15
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,830.98,590.28
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,870.38,624.09
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,891.07,638.86
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,856.43,616.77
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,819.73,593.51
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,779.71,569.05
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,737.9,543.04
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,691.4,512.52
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,644.44,480.28
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,593.25,444.36
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,541.88,407.21
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,486.97,365.5
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,433.04,323.4
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,375.48,277.94
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,321.08,233.7
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,264.49,187.23
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,212.34,143.89
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,159.33,101.07
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,113.16,65.62
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,68.53,36.11
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,34.52,18.11
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.64,2.43
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,11.8,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,20.09,5.03
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,35.3,20.36
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,69.82,41.17
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,108.17,66.8
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,158.1,104.42
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,206.63,144.53
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,260.91,189.91
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,314.57,234.85
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,372.96,282.87
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,426.92,326.67
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,482.62,370.63
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,536.42,412.05
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,590.38,452.55
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,640.4,488.83
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,689.88,523.45
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,734.91,552.96
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,777.05,580.03
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,815.97,605.79
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,852.85,629.98
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,885.53,649.85
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,915.78,667.93
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,940.19,682.0
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,961.64,694.09
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,979.05,703.51
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,993.31,710.91
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,1001.88,716.19
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,1007.17,719.46
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,1007.23,717.96
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,1004.04,714.48
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,995.58,709.24
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,983.82,701.98
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,966.41,689.97
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,945.89,676.03
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,920.01,661.18
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,891.32,644.41
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,855.75,621.59
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,818.29,597.39
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,778.33,571.52
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,738.09,545.24
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,690.04,513.2
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,641.47,478.87
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,590.3,442.55
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,539.1,405.2
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,482.11,362.49
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,427.52,320.38
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,371.32,275.88
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,317.83,232.45
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,260.69,185.91
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,208.91,143.42
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,156.57,101.86
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,112.24,68.26
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,68.97,39.2
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,36.76,20.72
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,16.28,3.23
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,10.32,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,19.93,4.27
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,36.6,22.59
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,61.96,41.05
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,92.52,63.95
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,127.2,90.92
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,163.51,120.35
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,202.3,151.76
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,276.64,207.36
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,377.2,285.02
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,432.89,330.05
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,489.19,374.39
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,543.29,415.94
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,598.34,457.06
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,647.85,492.87
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,696.86,526.28
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,741.89,555.59
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,785.5,583.5
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,824.25,607.48
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,860.81,629.67
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,893.15,649.03
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,922.85,666.49
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,947.4,681.58
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,968.89,694.68
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,982.48,701.5
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,992.51,706.09
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,1000.6,711.04
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,1005.42,713.99
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,1004.51,711.85
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,1000.36,707.79
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,991.0,702.01
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,978.4,694.26
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,960.24,683.0
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,939.07,669.87
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,914.01,654.22
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,886.19,636.77
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,852.0,615.29
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,815.71,592.28
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,775.07,567.12
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,734.24,541.51
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,614.98,455.09
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,509.57,375.6
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,534.34,398.4
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,536.99,403.28
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,480.87,360.49
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,426.83,318.38
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,370.82,274.28
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,317.44,231.17
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,261.39,185.54
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,209.89,143.18
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,157.58,101.63
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,111.84,66.96
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,68.54,37.86
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,35.57,19.35
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.47,2.59
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,11.3,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,19.28,3.18
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,34.77,20.16
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,69.88,41.42
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,108.25,66.99
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,157.43,103.92
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,206.64,144.4
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,260.97,189.66
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,314.84,234.04
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,374.17,281.9
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,428.7,325.76
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,485.68,370.2
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,539.62,411.4
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,594.8,452.43
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,645.23,488.54
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,695.07,522.64
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,739.8,551.43
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,784.36,579.69
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,823.21,604.66
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,859.94,628.0
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,892.91,647.59
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,923.33,665.36
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,948.26,680.48
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,970.16,693.64
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,986.04,701.84
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,998.6,707.96
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,1006.34,712.6
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,1010.76,715.25
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,1010.88,713.79
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,1007.71,710.36
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,998.74,704.89
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,986.46,697.44
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,968.51,685.0
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,947.44,670.77
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,921.96,655.37
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,893.65,638.17
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,858.74,616.55
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,821.82,593.45
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,681.01,496.94
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,551.49,401.44
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,612.19,451.46
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,646.62,480.83
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,594.77,444.06
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,542.87,406.53
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,487.18,364.4
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,432.1,321.67
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,375.36,277.1
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,321.12,233.32
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,264.59,187.28
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,212.82,144.68
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,159.47,102.27
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,113.36,67.28
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,68.72,37.49
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,35.71,19.36
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.48,2.41
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,18.16,1.85
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,35.07,21.43
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,60.05,39.9
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,90.14,62.65
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,124.42,89.38
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,159.78,117.68
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,198.04,148.32
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,263.33,198.02
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,345.05,261.26
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,395.24,300.85
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,446.39,340.1
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,376.89,286.59
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,279.88,209.75
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,393.38,295.13
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,517.15,385.01
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,496.89,367.16
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,472.7,346.77
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,655.78,484.61
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,851.62,619.49
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,798.59,577.82
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,721.01,515.97
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,840.72,604.88
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,958.37,682.65
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,972.35,688.93
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,982.95,693.84
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,990.85,698.26
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,995.6,700.8
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,993.72,698.12
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,988.74,693.66
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,979.71,688.2
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,967.57,680.89
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,948.53,669.29
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,930.85,658.65
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,905.36,642.75
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,877.25,625.2
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,844.22,604.66
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,808.92,582.53
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,768.55,556.68
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,726.64,529.6
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,679.69,498.56
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,632.35,465.59
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,568.42,420.41
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,509.57,377.94
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,403.88,299.63
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,315.46,233.59
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,262.29,194.38
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,213.8,158.2
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,218.56,158.23
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,204.27,140.52
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,153.67,101.06
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,110.48,68.79
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,68.67,40.4
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,38.54,22.37
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,18.11,3.5
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,6.39,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,12.54,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,32.59,19.75
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,52.97,36.7
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,78.53,57.0
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,106.66,79.29
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,136.22,102.61
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,168.23,127.81
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,181.93,138.83
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,192.71,146.83
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,176.27,133.52
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,157.49,118.22
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,173.67,130.09
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,190.11,142.01
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,294.9,221.44
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,403.18,301.33
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,377.21,280.22
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,348.3,257.28
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,370.46,272.46
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,392.67,287.41
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,407.72,297.27
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,422.86,307.18
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,542.22,392.53
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,660.0,474.15
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,640.74,458.47
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,620.03,442.46
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,712.02,508.21
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,808.41,574.9
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,800.58,567.41
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,791.34,559.65
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,884.23,630.1
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,963.49,684.92
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,945.1,673.2
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,923.96,660.35
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,898.62,644.56
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,870.78,627.13
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,835.84,604.95
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,799.31,581.6
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,760.21,556.36
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,718.61,528.88
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,669.95,495.11
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,621.76,461.11
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,570.91,425.57
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,520.62,389.48
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,463.86,346.79
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,409.46,305.13
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,354.31,262.67
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,302.61,222.07
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,247.15,178.66
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,198.9,140.99
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,150.54,103.98
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,109.47,73.55
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,70.79,46.25
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,41.78,26.06
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,21.19,4.74
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,17.82,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,37.7,25.04
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,68.2,44.56
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,104.05,69.25
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,149.65,103.17
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,195.69,140.02
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,248.3,182.83
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,299.83,224.96
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,358.98,272.82
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,412.08,315.53
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,467.72,359.2
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,521.72,400.81
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,577.68,442.96
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,627.57,479.4
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,677.42,514.99
