Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,723.16,547.06
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,768.52,577.09
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,808.6,602.74
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,846.95,626.93
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,880.04,647.48
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,910.9,666.39
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,936.55,682.67
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,959.48,697.11
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,973.44,704.39
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,984.01,709.51
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,992.32,714.45
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,997.57,717.48
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,997.26,715.73
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,993.9,712.12
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,985.01,706.24
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,973.09,698.51
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,954.82,685.24
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,933.76,670.27
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,908.15,653.81
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,880.08,635.74
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,847.17,614.41
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,812.1,591.58
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,771.86,566.32
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,729.02,538.61
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,682.16,505.86
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,634.94,472.28
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,582.96,435.61
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,531.52,398.38
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,475.87,357.03
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,422.4,316.27
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,364.72,271.41
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,311.62,229.1
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,255.79,184.45
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,205.78,144.28
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,155.13,104.69
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,112.84,73.03
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,71.69,44.71
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,42.01,25.58
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,20.7,4.02
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,10.32,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,18.58,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,34.68,22.5
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,67.12,40.65
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,104.32,65.11
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,153.14,101.34
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,202.71,141.92
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,257.64,187.59
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,311.14,232.25
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,370.22,280.8
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,425.16,325.37
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,482.04,370.17
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,536.76,412.37
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,591.93,453.85
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,641.78,490.07
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,691.09,524.8
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,736.96,553.79
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,779.82,580.11
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,819.07,605.99
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,856.29,630.32
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,888.85,650.01
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,918.94,667.9
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,943.64,681.81
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,965.37,693.7
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,983.95,703.81
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,999.5,711.98
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,881.69,631.68
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,743.08,528.04
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,885.35,634.03
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,1009.14,715.46
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,1000.2,708.91
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,987.91,701.04
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,970.39,690.2
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,949.68,677.37
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,924.04,661.36
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,895.55,643.48
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,862.11,622.28
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,826.25,599.37
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,785.66,574.34
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,743.24,547.73
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,540.16,401.12
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,359.02,263.23
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,471.56,352.82
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,544.5,409.59
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,487.65,365.91
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,432.44,322.75
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,374.63,277.16
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,320.05,232.84
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,262.39,185.74
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,210.02,142.56
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,156.72,99.77
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,110.62,64.56
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,66.48,35.36
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,33.97,17.91
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.72,0.84
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,9.83,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,16.85,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,28.77,17.64
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,63.65,35.01
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,103.03,60.2
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,153.63,97.66
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,203.99,139.43
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,260.02,186.56
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,314.98,232.96
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,375.37,282.88
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,431.18,328.29
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,488.53,373.51
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,542.6,414.31
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,597.03,454.07
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,647.32,490.42
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,696.81,523.96
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,742.01,553.38
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,785.65,581.35
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,825.53,607.69
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,863.2,632.38
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,895.67,652.37
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,925.44,670.47
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,950.46,684.82
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,972.4,697.11
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,984.13,703.02
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,991.88,706.46
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,999.59,711.2
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,1004.07,713.94
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,1003.81,714.04
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,1000.35,712.18
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,991.68,706.77
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,979.78,699.38
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,961.81,686.64
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,940.82,672.06
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,915.47,657.26
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,887.37,640.59
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,853.24,618.7
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,814.64,593.71
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,774.23,568.33
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,732.27,541.6
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,684.31,508.65
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,636.16,474.1
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,584.84,437.68
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,533.76,400.51
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,477.37,357.65
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,423.13,315.51
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,366.9,271.62
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,313.74,229.12
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,256.56,183.22
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,205.82,142.15
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,154.37,101.71
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,110.6,68.87
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,68.92,40.69
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,38.97,22.66
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,18.48,1.98
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,9.34,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,14.9,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,26.97,16.12
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,63.48,33.77
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,103.8,60.2
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,153.94,98.24
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,205.07,140.65
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,262.07,188.59
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,316.87,234.62
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,375.07,282.27
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,431.84,328.11
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,489.33,373.17
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,542.92,414.05
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,596.81,453.96
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,647.56,490.18
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,697.68,524.27
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,741.79,552.55
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,785.34,580.04
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,824.86,604.14
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,862.25,626.47
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,894.22,645.25
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,923.49,662.11
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,947.99,677.21
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,969.48,690.39
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,985.91,698.89
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,999.06,705.35
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,1006.94,710.04
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,1011.5,712.77
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,1010.77,710.86
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,1006.77,706.95
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,997.52,701.32
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,984.99,693.72
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,966.85,682.91
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,945.65,670.31
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,920.05,654.52
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,891.64,636.93
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,857.38,615.72
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,821.01,592.98
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,783.06,569.95
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,741.06,543.86
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,693.63,512.75
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,645.41,479.25
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,593.93,443.01
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,542.4,405.74
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,485.93,363.1
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,431.51,320.93
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,374.17,276.15
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,319.52,232.28
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,262.34,186.03
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,210.49,143.67
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,156.67,100.96
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,111.14,66.53
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,67.56,37.72
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,35.67,19.72
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,16.0,0.42
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,9.34,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,16.9,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,33.11,20.96
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,65.99,40.53
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,102.07,64.29
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,150.27,99.93
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,198.89,139.24
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,254.11,184.57
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,308.24,229.36
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,365.82,276.17
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,420.56,319.95
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,477.61,364.29
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,529.75,402.93
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,581.95,440.33
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,632.14,476.03
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,682.23,510.72
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,726.56,540.4
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,768.5,566.94
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,808.39,591.25
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,846.58,614.04
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,877.34,631.82
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,905.5,647.76
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,930.77,661.46
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,953.38,673.33
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,967.89,680.0
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,979.28,684.75
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,987.11,689.05
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,991.91,691.57
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,990.68,689.32
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,986.44,685.34
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,977.71,680.43
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,966.01,673.76
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,947.99,663.19
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,927.2,650.92
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,901.43,635.48
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,873.23,618.46
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,841.12,599.03
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,805.1,576.87
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,764.35,552.32
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,722.35,525.67
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,675.77,494.17
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,628.55,461.59
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,576.91,425.89
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,525.88,389.68
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,471.4,349.25
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,418.67,309.19
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,361.11,265.2
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,308.23,223.78
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,252.37,179.82
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,202.19,140.08
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,151.9,101.49
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,109.98,70.6
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,68.86,42.49
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,39.34,23.42
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,19.43,0.97
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,13.51,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,30.28,18.68
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,54.41,35.78
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,84.33,58.26
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,119.03,85.19
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,154.34,113.63
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,192.43,144.34
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,217.41,165.1
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,238.42,181.6
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,280.7,213.73
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,325.01,246.84
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,361.18,272.6
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,397.49,297.84
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,437.73,326.02
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,478.66,354.15
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,622.71,462.34
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,782.84,574.09
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,822.76,597.33
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,860.6,619.61
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,893.84,638.86
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,924.51,656.3
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,949.64,671.47
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,971.76,684.77
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,984.08,690.83
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,992.62,694.65
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,1000.81,699.82
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,1005.79,703.08
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,1005.09,701.77
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,1001.21,698.61
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,992.19,693.78
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,979.98,687.03
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,961.76,676.52
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,940.56,664.16
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,914.62,648.49
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,889.48,633.33
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,857.05,613.54
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,822.09,591.95
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,780.88,566.83
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,738.05,540.29
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,690.97,509.62
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,643.1,476.44
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,591.01,440.07
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,538.55,402.4
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,483.31,360.89
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,429.37,319.25
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,371.73,274.25
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,316.86,230.27
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,260.57,184.63
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,208.93,142.29
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,155.99,100.21
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,109.76,65.2
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,66.19,36.17
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,33.26,17.7
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,8.85,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,15.21,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,27.62,16.36
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,61.74,34.97
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,100.31,59.91
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,150.6,97.22
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,200.41,137.92
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,256.46,184.36
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,311.75,230.3
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,371.73,279.07
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,427.33,323.43
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,485.46,368.26
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,540.29,408.61
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,595.91,448.12
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,646.69,483.84
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,696.91,517.86
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,742.9,546.95
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,785.77,573.53
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,825.33,597.57
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,862.78,619.97
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,895.64,639.18
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,925.88,656.59
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,950.51,671.73
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,972.11,685.01
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,989.57,694.31
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,1003.86,701.68
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,1011.9,706.7
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,1016.58,709.77
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,1015.43,708.18
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,1010.94,704.64
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,1001.61,699.35
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,988.97,692.09
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,971.13,681.62
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,950.15,669.23
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,924.28,653.46
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,895.58,635.89
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,861.12,614.74
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,824.35,591.95
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,784.18,567.69
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,742.2,541.88
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,696.37,512.0
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,648.09,479.15
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,596.37,443.18
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,544.5,406.03
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,488.31,363.91
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,433.32,321.49
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,375.4,276.31
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,320.69,232.29
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,262.79,185.23
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,209.56,141.4
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,155.91,98.44
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,109.53,63.16
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,64.82,33.79
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,31.03,15.76
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,13.59,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,26.12,15.05
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,59.2,33.72
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,96.82,58.2
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,145.87,94.57
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,193.91,133.67
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,248.22,178.55
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,301.89,223.05
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,360.61,270.81
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,415.15,314.44
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,471.66,358.24
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,526.08,399.22
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,580.76,439.18
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,630.93,474.42
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,680.63,507.98
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,644.09,475.49
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,581.58,424.04
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,624.54,453.69
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,668.21,482.84
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,787.91,569.57
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,909.71,648.52
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,934.39,662.61
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,956.13,675.63
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,971.92,683.97
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,984.45,690.34
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,993.24,695.5
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,998.79,698.76
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,998.64,697.17
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,995.27,693.74
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,986.16,688.72
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,973.85,681.8
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,956.88,672.04
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,936.79,660.36
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,824.85,587.38
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,711.58,505.85
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,773.03,555.62
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,813.52,586.28
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,772.64,560.13
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,730.18,533.15
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,683.49,503.09
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,636.03,470.38
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,584.87,435.0
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,533.39,398.32
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,468.15,349.54
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,408.56,304.02
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,356.66,263.89
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,305.71,223.19
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,251.08,178.78
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,199.99,136.94
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,149.2,96.75
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,105.31,63.57
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,63.58,35.49
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,31.75,16.89
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.43,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,23.94,13.19
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,56.31,29.32
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,95.47,54.1
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,145.66,91.15
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,195.13,131.59
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,250.37,177.31
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,305.38,222.31
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,365.51,270.0
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,420.57,313.56
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,477.25,357.0
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,531.68,397.55
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,586.42,437.13
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,636.73,472.56
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,686.33,505.42
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,732.08,534.86
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,776.38,563.03
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,816.12,587.59
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,853.69,610.55
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,886.63,630.7
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,916.9,649.07
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,855.07,607.65
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,768.87,542.66
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,884.88,627.71
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,993.52,696.66
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,1002.15,701.67
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,1007.4,705.4
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,910.66,643.15
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,799.93,562.35
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,900.81,639.2
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,982.65,693.35
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,907.28,645.27
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,827.19,586.5
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,790.13,563.02
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,752.16,538.46
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,797.14,576.38
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,820.71,594.23
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,742.07,542.83
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,667.57,489.0
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,583.55,429.24
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,505.22,372.54
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,422.16,312.99
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,348.76,259.39
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,365.33,273.19
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,368.26,275.11
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,306.93,228.5
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,252.85,187.05
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,209.76,153.06
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,168.52,120.02
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,142.84,94.9
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,107.03,61.85
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,62.3,32.44
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,29.67,15.03
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,14.74,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,25.23,14.11
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,57.49,32.63
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,94.81,56.51
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,144.11,92.61
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,192.54,131.71
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,247.3,176.54
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,301.64,221.02
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,360.99,268.51
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,415.87,311.81
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,473.36,355.69
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,527.17,395.88
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,581.86,435.58
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,572.4,425.0
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,539.08,396.61
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,650.49,479.42
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,772.51,563.41
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,812.15,587.43
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,849.75,610.54
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,752.28,541.02
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,622.7,443.48
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,793.19,569.29
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,961.23,680.22
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,974.93,686.38
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,985.05,691.58
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,993.34,696.82
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,998.41,700.16
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,997.76,698.92
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,993.91,695.81
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,984.87,690.67
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,972.65,683.64
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,955.36,673.47
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,935.05,661.44
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,783.92,560.19
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,631.29,449.41
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,729.85,525.61
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,802.21,579.75
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,762.4,554.83
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,719.96,528.32
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,673.32,496.33
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,626.23,463.41
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,561.0,417.08
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,499.14,372.3
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,445.27,332.3
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,393.17,292.67
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,299.06,222.1
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,223.66,165.95
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,186.61,137.12
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,151.43,109.42
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,116.45,82.26
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,84.39,57.56
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,55.41,35.86
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,31.62,17.88
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,16.04,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
