Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,14.74,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,21.98,11.4
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,55.64,28.45
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,95.31,53.33
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,146.22,91.08
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,197.4,133.02
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,254.41,180.26
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,311.16,227.1
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,370.63,274.78
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,426.44,318.67
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,483.85,362.0
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,538.66,401.69
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,593.55,439.74
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,644.4,474.68
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,694.51,506.98
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,740.62,535.31
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,785.15,562.18
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,825.2,586.24
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,863.07,608.7
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,896.39,628.56
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,926.96,646.63
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,952.21,662.28
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,974.37,676.09
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,990.91,685.1
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,1004.05,692.11
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,1012.77,697.97
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,1018.07,701.87
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,1017.96,701.1
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,1014.44,698.37
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,1005.51,693.51
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,993.19,686.68
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,976.46,677.21
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,956.39,665.7
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,801.93,565.62
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,645.54,453.92
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,755.47,538.05
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,832.78,592.25
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,791.92,567.26
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,749.1,541.4
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,702.28,511.36
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,654.18,479.83
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,601.75,443.83
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,549.07,406.51
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,493.37,365.11
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,438.43,323.01
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,380.4,277.89
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,324.54,233.05
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,264.97,184.21
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,210.43,138.9
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,155.54,95.13
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,107.6,58.87
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,61.46,29.17
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,26.79,12.33
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,11.4,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,13.76,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,19.93,9.67
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,53.46,25.72
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,94.68,51.59
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,146.05,89.71
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,196.95,131.31
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,254.53,178.78
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,310.17,224.52
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,369.34,271.58
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,425.26,315.71
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,482.66,359.48
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,537.42,400.17
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,592.28,439.72
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,643.21,474.95
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,693.35,507.25
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,739.67,536.21
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,784.44,563.76
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,824.41,588.74
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,862.15,612.13
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,895.66,631.79
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,926.44,649.61
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,951.42,662.96
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,973.27,674.36
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,988.61,682.16
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,1000.39,687.88
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,1009.62,693.61
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,1015.44,697.38
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,1014.83,697.36
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,1010.81,695.41
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,1001.87,690.56
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,989.55,683.75
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,972.43,672.63
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,952.08,659.61
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,926.72,644.57
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,898.43,627.7
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,863.07,606.28
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,825.65,583.44
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,785.13,559.58
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,742.77,534.16
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,695.77,504.16
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,648.52,472.87
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,596.62,437.49
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,544.51,400.86
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,488.29,359.32
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,433.14,317.38
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,374.59,272.35
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,319.21,228.34
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,260.98,181.48
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,207.31,137.68
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,153.07,94.83
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,106.08,59.57
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,61.23,30.64
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,27.61,13.34
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.48,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,12.78,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.65,10.82
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,53.73,28.03
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,93.02,52.82
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,142.69,89.3
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,192.96,130.3
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,249.31,176.93
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,304.07,221.93
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,363.13,269.07
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,420.12,313.96
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,478.05,358.04
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,532.79,398.4
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,588.38,438.02
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,638.57,472.83
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,688.49,505.54
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,735.23,534.91
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,780.7,563.04
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,820.59,587.19
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,858.31,609.73
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,891.77,629.37
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,922.61,647.26
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,948.34,663.25
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,970.99,677.4
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,987.55,686.41
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,1000.72,693.41
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,1009.46,698.85
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,1014.78,702.31
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,1014.68,701.1
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,1011.16,697.94
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,1002.22,693.02
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,989.9,686.13
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,972.29,674.61
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,951.48,661.2
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,925.68,647.14
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,896.97,631.19
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,860.8,609.03
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,822.64,585.48
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,781.86,559.8
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,739.28,532.73
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,692.13,502.5
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,644.82,470.98
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,592.89,435.44
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,540.81,398.71
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,485.2,357.6
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,430.64,316.03
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,371.73,270.69
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,316.06,226.42
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,258.11,179.71
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,204.78,136.14
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,150.98,93.45
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,104.51,58.54
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,59.81,29.79
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,26.43,14.7
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,12.78,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,22.52,11.2
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,53.23,28.65
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,91.51,52.97
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,141.32,89.59
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,190.55,129.57
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,246.13,175.49
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,301.15,221.07
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,361.32,269.86
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,416.98,314.16
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,475.15,358.84
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,529.81,398.88
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,585.55,438.24
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,636.79,473.7
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,686.38,506.24
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,732.26,534.69
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,776.88,561.83
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,817.37,585.82
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,855.74,608.13
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,889.03,627.3
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,919.69,644.7
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,945.21,660.17
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,967.69,673.8
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,983.63,682.03
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,996.18,688.27
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,1004.83,693.24
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,1010.1,696.27
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,1008.99,694.5
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,1004.52,690.84
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,996.18,685.98
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,984.52,679.2
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,966.17,668.78
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,944.69,656.48
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,918.75,641.05
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,889.96,623.82
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,853.32,601.82
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,815.03,578.59
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,776.38,554.65
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,733.55,527.71
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,685.41,497.1
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,636.71,464.16
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,584.43,428.5
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,532.23,391.82
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,475.31,349.91
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,420.62,308.48
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,363.18,264.51
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,308.62,221.48
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,251.17,175.81
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,199.48,134.32
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,146.47,92.89
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,101.88,59.76
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,59.16,31.9
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,28.09,15.76
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,13.37,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.9,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,25.37,13.04
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,47.57,30.85
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,77.03,53.32
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,111.89,80.41
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,147.14,107.68
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,188.19,140.02
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,237.39,178.43
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,292.63,221.15
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,345.31,261.76
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,403.55,305.64
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,467.49,352.42
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,538.07,402.68
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,586.41,435.02
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,636.7,467.65
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,684.33,497.78
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,732.77,527.43
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,772.3,550.52
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,810.51,572.01
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,848.04,593.01
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,882.38,611.74
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,908.2,627.64
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,931.48,642.03
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,955.51,655.48
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,971.79,664.14
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,918.88,631.43
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,847.79,581.56
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,779.23,536.67
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,704.68,486.7
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,655.2,455.01
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,605.72,422.5
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,783.31,550.87
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,931.73,648.45
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,779.8,549.5
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,626.11,441.36
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,526.21,374.05
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,426.57,304.74
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,504.46,363.82
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,572.46,414.47
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,608.44,444.75
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,623.51,459.7
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,428.76,318.32
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,259.86,191.34
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,327.0,243.57
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,372.16,276.47
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,177.45,131.08
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.82,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.86,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.89,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.41,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,25.39,12.88
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,51.8,32.92
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,86.27,57.55
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,129.77,90.33
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,153.19,112.24
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,171.13,129.08
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,204.16,155.72
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,237.02,181.47
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,291.46,223.46
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,353.13,270.48
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,395.4,301.48
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,438.0,332.06
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,473.04,357.0
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,507.05,380.79
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,540.91,403.6
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,574.06,425.54
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,587.64,433.83
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,602.49,442.98
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,534.07,392.67
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,455.97,334.96
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,479.91,352.14
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,503.88,368.83
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,643.71,469.08
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,785.96,566.82
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,651.39,471.93
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,513.74,373.37
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,751.4,551.07
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,967.79,699.77
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,875.69,634.98
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,777.5,563.04
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,690.97,503.07
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,611.06,446.27
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,464.59,342.67
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,322.35,238.77
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,577.29,435.25
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,792.13,589.17
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,738.2,549.73
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,685.51,511.04
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,636.72,477.5
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,587.14,442.72
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,541.74,410.84
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,494.93,377.01
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,442.06,337.03
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,390.63,297.19
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,337.62,255.53
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,286.39,214.19
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,240.59,175.33
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,194.54,135.55
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,142.85,94.13
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,98.85,60.62
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,57.17,32.24
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,25.97,14.59
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,4.33,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,8.67,1.3
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,14.94,6.57
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,21.22,11.81
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,27.99,17.42
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,34.75,22.95
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,36.69,24.39
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,38.63,25.8
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,139.5,106.01
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,243.19,185.62
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,261.8,198.63
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,279.84,211.19
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,346.4,260.87
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,419.42,314.24
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,442.26,329.08
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,460.97,341.01
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,512.01,377.3
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,560.99,411.64
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,595.59,434.66
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,630.43,457.68
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,648.67,469.6
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,666.2,481.11
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,671.63,484.43
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,676.06,487.17
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,793.62,570.6
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,910.19,650.49
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,934.04,668.96
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,954.53,684.84
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,945.22,678.86
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,933.18,671.43
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,917.78,662.19
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,899.63,651.21
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,829.43,601.9
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,763.61,554.32
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,775.96,567.57
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,779.99,574.46
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,727.0,536.71
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,675.83,500.16
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,642.2,478.48
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,605.37,453.77
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,554.09,417.38
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,502.2,379.77
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,449.26,339.74
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,398.02,300.1
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,342.17,256.51
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,290.04,215.02
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,236.91,172.39
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,188.66,133.44
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,138.99,94.82
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,97.45,63.83
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,58.37,36.32
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,29.8,17.23
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,23.76,10.98
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,47.31,29.37
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,77.46,51.16
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,114.81,79.67
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,153.86,111.19
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,197.27,146.67
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,212.38,161.69
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,216.84,166.45
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,270.95,207.98
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,329.38,252.2
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,438.41,336.31
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,570.83,436.12
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,578.64,437.96
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,566.79,425.15
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,661.44,495.75
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,764.87,567.52
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,804.65,592.59
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,839.57,614.66
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,688.89,505.94
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,498.45,361.83
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,728.32,533.6
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,952.4,683.55
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,836.89,601.37
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,694.09,495.11
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,854.87,614.33
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,999.3,709.92
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,998.66,708.65
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,994.74,706.66
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,986.05,701.4
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,974.12,694.19
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,956.08,683.19
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,935.0,670.33
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,840.53,609.88
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,745.01,541.36
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,652.14,476.7
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,564.58,414.2
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,662.82,492.46
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,729.75,544.4
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,648.22,485.75
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,573.77,430.55
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,481.53,363.22
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,403.4,305.06
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,388.85,295.1
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,367.53,278.55
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,318.42,240.26
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,270.4,201.91
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,221.04,161.99
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,174.83,124.15
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,129.29,87.72
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,89.81,57.23
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,53.7,32.03
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,26.08,14.23
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.86,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,22.13,9.5
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,48.66,27.57
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,85.16,51.76
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,131.52,86.2
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,178.89,124.59
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,233.18,169.59
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,245.55,185.65
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,237.4,182.29
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,296.25,228.0
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,363.88,279.8
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,454.55,349.26
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,564.29,431.47
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,615.09,467.83
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,665.49,503.31
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,661.1,494.03
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,637.4,471.11
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,656.76,482.54
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,673.05,491.29
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,677.3,491.0
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,678.51,488.71
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,658.75,472.18
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,640.81,457.0
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,709.82,502.86
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,784.85,550.28
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,790.4,552.24
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,794.53,554.05
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,906.98,632.59
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,1003.09,689.64
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,994.22,685.0
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,982.01,679.67
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,965.44,670.32
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,945.58,658.92
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,919.85,645.13
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,891.22,629.38
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,851.06,606.05
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,812.95,583.72
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,771.46,558.35
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,728.39,531.58
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,682.53,502.91
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,635.43,471.32
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,582.91,435.25
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,530.23,397.9
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,474.82,356.55
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,420.4,314.66
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,362.31,268.93
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,307.1,224.29
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,249.69,177.43
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,197.07,134.02
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,143.62,91.47
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,97.42,56.65
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,54.26,28.49
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,22.8,11.36
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,7.86,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,20.3,7.79
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,48.55,26.84
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,85.37,50.16
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,134.84,86.25
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,183.93,126.28
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,239.93,173.04
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,294.74,218.89
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,354.82,268.15
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,410.79,313.16
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,468.93,358.33
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,524.05,399.96
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,579.74,440.68
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,630.91,476.87
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,681.65,511.44
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,728.89,541.35
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,773.08,568.68
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,813.6,593.48
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,852.08,616.66
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,885.86,636.55
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,917.15,654.72
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,943.52,671.01
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,966.87,685.44
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,986.43,696.53
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,1002.91,705.74
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,847.97,603.51
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,668.8,473.63
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,851.21,607.59
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,1012.33,711.88
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,1003.24,705.45
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,990.72,698.32
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,972.9,687.92
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,951.86,675.54
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,925.78,659.63
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,896.77,641.83
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,862.31,620.69
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,825.39,597.79
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,784.63,573.07
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,741.99,546.72
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,693.6,514.95
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,644.22,481.52
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,592.15,444.8
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,539.04,406.26
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,482.37,363.12
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,426.93,319.71
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,368.35,273.13
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,311.47,226.67
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,252.93,178.38
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,199.23,133.61
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,144.46,89.65
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,97.55,54.27
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,53.04,25.97
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,21.25,9.87
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
