Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,14.97,3.87
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,46.68,23.81
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,84.95,47.05
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,135.93,83.97
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,186.41,125.59
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,243.3,173.53
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,300.16,221.7
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,360.75,272.0
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,417.67,319.06
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,476.33,366.15
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,531.14,408.28
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,585.74,448.94
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,637.12,485.94
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,687.83,520.16
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,734.69,550.5
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,780.12,579.42
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,820.56,604.34
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,858.79,627.48
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,892.76,647.81
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,924.04,666.23
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,950.09,682.55
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,973.03,696.9
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,990.24,706.2
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,1004.07,713.42
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,1012.96,719.04
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,1018.35,722.58
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,1017.7,720.94
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,1013.54,717.22
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,1004.88,711.96
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,992.76,704.62
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,974.35,692.21
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,952.73,677.84
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,926.51,661.7
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,897.34,643.65
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,859.23,619.86
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,819.57,594.88
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,778.25,569.56
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,736.9,543.86
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,688.79,512.17
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,639.95,478.3
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,586.89,440.86
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,533.87,402.34
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,476.26,358.52
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,420.52,314.93
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,361.95,268.59
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,306.25,223.28
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,248.18,175.69
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,195.55,132.19
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,141.67,89.54
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,95.47,55.04
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,52.43,27.41
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,22.64,10.52
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,20.9,7.09
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,50.03,30.61
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,84.04,52.13
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,133.48,87.43
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,182.36,126.9
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,239.71,174.26
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,295.71,220.29
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,359.24,271.69
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,415.89,317.59
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,474.82,363.84
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,532.36,407.05
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,591.15,449.74
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,643.57,487.21
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,695.56,523.0
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,742.18,553.02
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,789.15,582.85
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,830.49,608.05
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,869.71,631.49
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,904.65,652.06
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,937.03,670.78
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,962.93,686.59
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,985.72,700.45
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,1003.78,709.88
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,1018.51,717.25
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,1026.85,722.16
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,1031.7,725.02
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,1032.03,723.69
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,1028.85,720.3
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,1019.17,714.47
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,1006.02,706.59
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,987.98,696.01
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,966.63,683.38
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,939.79,667.0
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,910.01,648.73
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,875.13,627.08
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,837.74,603.68
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,795.63,576.97
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,751.64,548.76
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,703.0,517.06
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,654.22,484.16
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,600.37,446.64
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,546.37,407.85
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,488.36,364.88
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,431.54,321.37
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,371.42,273.84
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,313.12,226.48
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,253.5,177.51
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,198.96,132.29
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,143.4,88.24
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,96.14,53.1
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,51.48,25.28
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,21.04,8.99
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,16.27,3.71
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,46.61,25.16
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,83.47,47.7
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,134.59,84.44
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,184.97,125.55
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,242.25,173.33
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,298.54,220.56
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,361.36,272.22
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,418.75,318.72
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,478.09,365.16
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,533.8,406.71
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,590.46,447.4
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,642.01,483.74
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,693.41,517.74
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,740.69,547.57
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,786.6,575.98
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,827.26,600.45
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,865.68,623.14
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,899.83,642.81
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,931.26,660.55
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,956.46,675.62
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,978.5,688.73
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,996.31,697.81
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,1010.69,704.81
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,1019.07,710.05
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,1023.93,713.26
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,1023.24,711.71
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,1019.01,708.13
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,1010.27,703.34
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,998.04,696.5
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,979.44,685.76
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,957.54,673.01
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,931.08,657.37
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,901.65,639.8
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,867.16,618.86
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,830.14,596.13
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,788.3,571.16
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,744.54,544.51
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,696.94,513.7
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,648.15,481.21
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,594.94,444.05
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,541.75,405.71
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,484.65,362.58
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,428.55,318.9
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,368.98,271.74
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,311.93,225.21
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,251.7,175.65
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,197.19,130.28
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,141.57,86.02
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,94.01,50.61
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,49.27,23.0
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,19.75,7.59
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.26,1.98
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,44.98,22.36
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,83.6,45.81
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,134.75,82.81
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,185.73,124.38
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,243.39,172.42
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,299.57,219.61
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,361.18,270.12
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,418.43,316.12
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,477.54,361.94
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,533.58,403.18
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,589.73,442.92
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,642.01,479.37
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,693.58,513.08
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,740.92,542.46
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,786.75,570.34
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,827.44,595.61
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,865.9,619.22
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,900.06,639.0
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,931.51,656.93
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,957.71,672.86
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,980.75,686.88
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,998.07,695.99
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,1011.95,703.06
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,1020.84,708.61
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,1026.2,712.15
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,1025.99,710.93
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,1022.22,707.69
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,1012.92,702.64
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,1000.13,695.55
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,981.9,685.54
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,960.34,673.46
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,934.2,658.12
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,905.04,640.83
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,869.41,619.27
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,831.51,596.08
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,789.71,570.09
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,746.0,542.53
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,697.81,511.55
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,648.39,478.77
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,595.5,442.06
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,541.52,403.42
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,484.27,361.11
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,427.98,318.06
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,368.78,271.19
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,311.32,224.41
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,251.72,175.39
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,196.98,129.92
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,140.94,85.45
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,93.05,49.94
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,48.27,22.36
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,18.93,6.5
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,13.16,0.83
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,43.75,21.01
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,82.98,44.74
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,134.54,82.27
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,185.88,124.52
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,243.77,173.27
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,301.35,221.65
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,362.4,271.67
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,419.56,317.97
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,478.51,364.05
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,534.49,405.61
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,590.38,445.52
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,642.81,482.47
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,694.56,516.53
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,741.61,546.06
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,787.03,574.0
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,827.89,599.72
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,866.51,623.75
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,900.12,643.06
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,930.85,660.36
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,957.03,676.42
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,980.06,690.54
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,997.4,700.08
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,1011.27,707.55
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,1020.12,713.08
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,1025.44,716.57
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,1024.22,714.64
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,1019.46,710.68
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,1010.19,705.16
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,997.44,697.61
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,978.91,686.85
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,957.17,674.13
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,930.81,658.19
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,901.51,640.36
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,866.74,618.94
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,829.5,595.81
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,787.5,570.53
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,743.64,543.64
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,695.57,512.38
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,646.26,479.17
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,593.39,442.3
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,539.43,403.5
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,482.29,360.37
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,425.99,316.57
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,366.32,269.35
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,308.48,222.28
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,249.75,173.87
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,195.48,128.66
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,139.35,84.15
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,91.43,48.7
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,46.83,21.36
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.1,5.32
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,13.24,0.17
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,43.24,20.85
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,82.82,45.15
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,134.11,82.59
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,185.39,124.48
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,243.54,173.11
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,300.19,220.94
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,361.89,271.74
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,419.92,318.37
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,479.94,364.84
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,536.17,407.07
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,592.99,448.28
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,644.35,483.84
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,695.7,517.11
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,743.12,546.22
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,789.0,573.72
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,829.6,598.84
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,867.97,622.31
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,901.67,641.32
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,932.59,658.41
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,958.19,673.96
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,980.63,687.61
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,996.01,695.57
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,1007.79,701.43
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,1015.98,706.64
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,1020.7,709.87
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,1019.43,708.63
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,1014.7,705.39
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,1005.04,700.18
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,991.97,692.98
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,972.69,681.98
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,950.27,669.07
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,922.88,652.99
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,892.66,635.06
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,854.89,612.44
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,818.19,590.28
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,775.6,564.79
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,731.39,537.79
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,683.37,506.62
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,634.4,472.71
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,580.54,435.04
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,526.86,396.33
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,469.93,353.38
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,414.41,310.19
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,355.27,263.35
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,299.26,217.77
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,241.57,169.94
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,188.5,125.69
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,134.13,82.85
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,88.55,49.35
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,45.46,22.23
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,17.94,4.41
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,11.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,15.18,0.09
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,42.6,22.47
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,78.9,45.49
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,126.65,80.26
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,176.54,120.55
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,233.01,167.28
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,287.87,212.8
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,348.13,261.72
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,404.17,306.85
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,462.51,352.34
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,518.72,394.89
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,575.85,436.8
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,627.42,473.42
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,678.59,508.45
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,726.2,538.78
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,770.47,566.34
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,811.4,591.25
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,850.32,614.5
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,884.33,634.57
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,915.73,652.83
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,941.47,668.42
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,964.21,682.12
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,982.33,691.88
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,997.21,699.65
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,1005.25,703.98
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,1009.89,706.33
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,1009.59,704.64
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,1005.87,700.98
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,996.75,695.19
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,984.27,687.45
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,965.57,675.94
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,943.74,662.56
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,916.96,645.78
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,887.35,627.24
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,852.24,605.17
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,814.95,581.66
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,775.11,556.65
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,730.93,528.57
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,681.96,497.0
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,632.16,463.03
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,578.53,426.15
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,525.06,388.25
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,467.54,345.64
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,411.8,303.08
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,352.75,257.18
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,296.85,212.5
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,238.16,165.28
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,185.15,122.33
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,131.31,80.77
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,85.78,47.85
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,43.9,21.85
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,18.0,3.37
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,15.21,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,41.69,22.1
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,77.98,44.68
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,128.38,80.76
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,177.81,120.62
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,234.58,167.55
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,290.11,213.45
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,351.63,263.23
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,408.56,309.03
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,468.11,355.33
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,524.26,397.76
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,581.67,439.77
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,633.61,476.21
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,685.01,510.49
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,730.72,539.05
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,776.59,567.2
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,817.42,591.49
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,856.11,614.01
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,890.09,633.17
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,921.43,650.44
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,947.14,665.73
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,969.74,679.11
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,987.64,688.19
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,1002.21,695.26
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,1010.38,699.93
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,1015.07,702.62
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,1014.25,701.04
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,1009.92,697.47
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,1000.62,692.41
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,987.87,685.36
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,969.3,674.76
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,947.5,662.2
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,920.71,646.17
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,891.03,628.3
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,853.8,605.52
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,814.78,581.46
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,772.78,555.24
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,730.94,528.86
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,682.01,497.38
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,632.21,463.57
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,578.81,426.82
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,525.47,388.93
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,467.86,345.99
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,411.2,302.52
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,352.05,256.4
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,295.93,211.37
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,237.13,163.92
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,184.0,120.76
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,130.15,79.12
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,85.24,46.78
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,42.61,20.56
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,17.23,1.69
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,17.65,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,42.53,24.2
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,76.4,46.16
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,123.71,80.1
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,171.7,118.24
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,227.38,163.6
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,283.23,209.41
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,344.81,259.25
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,401.04,304.19
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,459.86,349.67
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,515.79,391.02
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,573.43,432.14
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,625.13,468.32
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,676.58,503.23
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,724.47,533.74
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,771.36,562.75
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,812.01,587.14
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,850.69,609.94
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,881.3,627.26
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,912.64,644.96
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,938.46,660.37
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,961.34,673.96
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,979.15,683.43
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,993.8,691.0
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,1002.21,695.85
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,1007.24,698.76
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,1005.88,696.83
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,1001.13,692.98
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,991.55,687.33
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,978.66,679.76
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,959.19,666.81
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,936.7,652.11
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,909.82,637.07
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,880.18,620.24
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,848.03,600.75
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,810.19,577.47
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,767.47,551.97
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,723.19,525.04
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,674.53,493.59
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,625.24,459.74
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,571.63,422.73
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,518.2,384.71
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,460.56,341.71
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,404.66,298.81
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,345.51,252.75
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,289.81,208.21
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,232.04,161.36
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,179.92,118.98
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,126.08,77.78
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,82.34,46.54
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,41.99,21.23
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,18.47,0.48
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.87,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,40.55,21.08
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,76.44,43.37
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,126.16,78.84
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,175.57,118.46
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,232.52,165.31
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,288.58,211.85
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,350.71,262.48
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,408.06,308.51
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,468.12,355.05
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,524.74,397.65
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,582.86,439.95
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,635.44,476.83
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,686.1,510.52
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,733.89,539.51
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,780.47,567.03
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,822.01,593.08
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,861.42,617.52
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,895.61,637.1
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,927.15,654.82
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,953.07,669.25
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,975.84,681.7
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,994.3,691.87
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,1009.43,700.04
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,1017.67,705.52
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,1022.36,708.96
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,1022.47,709.7
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,1019.0,708.36
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,1008.98,702.72
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,995.47,695.03
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,977.04,683.2
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,955.29,669.36
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,928.49,653.19
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,898.71,635.11
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,862.92,613.33
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,824.63,589.77
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,782.47,564.42
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,738.4,537.42
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,689.8,505.85
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,640.12,472.43
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,586.85,435.17
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,532.46,395.99
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,474.15,352.03
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,417.05,307.68
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,356.86,260.27
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,298.78,213.19
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,238.83,164.17
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,184.28,119.27
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,128.96,76.09
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,82.55,42.72
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,39.22,17.11
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,14.99,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
