Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,11.08,3.3
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,17.36,8.64
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,24.6,14.75
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,31.85,20.79
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,37.66,25.47
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,43.46,30.07
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,57.02,40.98
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,70.59,51.76
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,90.97,67.76
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,111.41,83.57
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,111.43,83.29
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,111.45,83.06
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,139.34,104.5
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,167.47,125.83
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,172.91,129.75
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,178.42,133.77
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,182.99,137.1
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,187.59,140.47
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,200.58,150.22
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,213.6,159.95
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,222.68,166.71
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,231.75,173.48
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,220.51,164.9
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,209.21,156.32
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,239.34,178.72
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,269.46,200.8
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,200.14,148.99
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,131.32,96.71
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,83.43,59.82
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,35.85,22.66
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,32.93,20.41
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,30.02,18.14
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,75.08,53.67
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,120.32,89.01
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,82.31,59.49
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,44.5,29.83
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,98.65,72.74
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,153.08,115.37
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,140.48,105.99
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,127.95,96.72
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,239.65,185.38
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,326.76,249.59
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,273.72,207.08
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,225.21,167.9
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,175.82,127.67
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,131.61,91.78
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,88.06,57.97
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,52.07,31.39
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,21.11,6.43
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,9.34,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,18.34,7.59
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,37.0,24.43
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,55.76,40.4
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,77.66,58.7
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,100.05,77.11
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,90.9,69.6
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,81.23,61.53
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,142.64,110.87
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,208.06,162.17
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,253.32,196.79
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,300.69,232.53
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,331.73,255.4
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,363.04,278.24
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,419.41,319.5
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,482.72,364.85
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,566.9,425.99
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,661.55,492.32
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,656.65,484.3
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,642.34,470.65
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,644.39,469.79
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,644.85,467.61
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,679.66,490.25
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,714.29,511.93
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,523.73,381.08
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,319.28,234.87
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,354.68,261.47
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,397.03,291.27
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,408.79,299.88
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,420.31,308.57
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,433.3,318.55
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,445.79,328.21
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,455.18,335.74
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,463.67,342.7
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,408.08,303.45
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,353.75,264.67
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,330.27,248.31
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,306.91,231.72
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,302.22,229.27
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,296.55,225.94
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,266.18,203.84
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,236.31,181.86
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,279.76,216.75
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,307.04,236.7
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,260.36,199.2
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,214.66,161.77
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,169.05,123.82
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,126.71,88.47
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,85.21,55.61
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,49.95,29.11
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,19.36,4.34
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.71,0.69
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,11.09,3.53
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,14.47,6.33
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,84.3,63.21
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,157.08,121.08
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,124.27,94.72
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,90.96,67.83
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,203.46,156.63
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,320.92,246.16
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,323.04,246.48
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,322.84,245.25
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,438.48,332.4
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,562.94,422.81
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,636.83,476.63
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,720.89,536.79
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,608.3,452.55
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,477.53,353.82
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,588.52,435.6
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,696.53,512.34
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,735.57,538.06
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,767.92,559.47
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,893.89,654.35
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,1004.2,728.22
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,1003.13,726.68
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,998.55,723.86
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,988.48,717.6
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,974.98,709.25
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,955.27,696.92
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,932.41,682.6
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,904.08,664.68
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,872.93,644.85
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,835.88,619.73
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,796.7,593.11
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,755.72,567.21
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,710.26,537.83
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,658.22,501.9
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,606.04,463.75
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,550.49,421.98
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,495.43,379.62
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,435.27,332.5
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,377.71,286.21
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,317.24,237.2
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,260.94,190.4
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,200.97,140.97
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,147.78,97.47
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,95.37,57.54
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,54.58,29.33
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,18.07,2.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,14.74,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,30.29,13.25
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,64.34,37.44
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,111.75,71.67
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,160.65,110.84
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,218.41,158.77
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,275.31,206.55
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,337.86,258.53
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,395.91,306.86
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,456.9,356.39
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,514.45,401.57
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,574.16,447.22
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,627.73,486.66
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,681.11,524.85
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,731.31,558.23
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,778.38,588.86
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,820.22,616.66
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,859.96,642.8
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,895.65,664.97
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,928.87,685.33
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,954.86,701.47
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,977.67,715.51
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,995.24,725.02
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,1009.36,732.31
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,1017.43,737.26
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,1021.91,740.03
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,1020.76,739.27
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,1016.0,736.33
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,1005.68,729.48
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,991.83,720.47
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,971.14,707.09
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,947.2,691.67
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,919.22,673.62
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,888.3,653.72
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,848.59,627.84
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,810.12,602.71
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,764.93,572.58
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,718.15,541.13
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,666.04,505.19
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,613.6,467.01
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,557.4,425.69
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,501.7,383.62
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,441.09,336.75
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,382.79,290.31
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,321.0,240.03
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,263.49,192.07
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,203.49,142.27
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,150.83,98.91
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,95.83,57.14
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,53.92,28.39
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,17.33,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,12.78,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,29.78,10.76
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,67.18,34.91
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,119.72,72.21
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,172.72,115.55
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,233.96,167.27
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,293.03,217.98
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,358.25,272.83
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,417.97,322.87
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,479.8,373.09
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,538.26,418.57
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,596.64,462.54
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,650.39,501.66
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,703.34,537.4
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,751.92,569.14
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,798.88,599.28
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,840.64,626.26
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,879.98,651.35
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,914.46,671.91
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,945.96,690.34
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,971.4,706.1
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,993.47,719.7
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,1007.97,727.01
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,1018.64,731.96
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,1026.32,736.59
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,1030.31,738.99
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,1028.12,737.58
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,1022.25,733.98
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,1010.2,726.22
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,994.59,716.32
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,973.25,703.13
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,948.7,687.92
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,919.96,669.69
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,888.29,649.54
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,847.35,623.13
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,804.88,595.56
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,762.67,569.1
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,715.96,539.13
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,663.64,503.23
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,610.81,464.96
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,554.39,423.59
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,498.44,381.41
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,438.11,334.14
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,379.99,287.33
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,318.29,237.16
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,260.75,189.19
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,199.88,138.9
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,146.84,95.48
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,93.0,54.66
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,51.85,26.55
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,16.12,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,12.78,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,28.88,10.01
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,66.91,35.79
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,117.54,72.24
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,169.18,114.23
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,229.37,164.8
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,287.37,214.15
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,350.4,266.56
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,409.12,314.99
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,470.41,363.92
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,528.43,408.22
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,587.65,451.89
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,640.98,489.6
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,693.77,525.03
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,740.79,554.38
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,788.6,583.67
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,830.01,609.29
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,869.15,633.12
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,903.72,652.95
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,935.59,670.87
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,961.35,685.58
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,983.86,698.24
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,1000.47,705.82
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,1013.57,711.29
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,1021.12,714.85
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,1025.01,716.32
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,1022.71,714.89
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,1016.73,711.42
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,1005.64,704.96
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,990.97,696.46
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,970.39,685.07
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,946.48,671.63
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,917.04,654.07
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,884.65,634.61
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,666.99,489.16
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,453.45,332.55
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,551.28,408.79
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,626.61,465.27
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,440.14,330.02
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,272.31,203.83
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,278.1,210.13
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,280.59,213.04
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,347.14,264.86
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,375.15,283.19
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,314.07,233.44
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,257.15,186.21
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,196.47,135.86
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,143.39,92.3
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,90.26,52.27
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,48.54,23.89
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,14.47,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,13.27,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,27.04,9.8
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,62.04,35.27
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,109.84,69.57
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,158.63,108.18
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,217.29,155.74
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,272.88,201.47
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,334.2,250.81
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,348.24,264.04
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,342.3,259.82
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,444.08,335.87
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,566.92,423.59
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,619.62,458.59
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,672.49,493.29
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,655.94,475.81
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,616.6,443.34
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,624.12,448.05
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,627.42,449.27
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,687.48,490.76
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,750.0,532.62
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,729.94,517.44
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,705.62,500.15
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,764.47,542.4
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,823.91,583.78
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,847.7,599.48
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,864.19,611.09
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,798.38,566.46
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,737.14,524.42
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,727.71,519.41
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,717.11,513.2
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,833.72,601.15
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,925.09,663.95
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,749.81,546.84
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,572.54,418.68
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,636.35,469.38
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,688.49,509.59
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,578.12,430.21
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,478.24,357.34
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,443.43,333.59
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,408.21,308.74
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,408.93,311.51
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,397.33,304.08
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,326.67,249.96
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,261.79,199.93
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,220.46,167.49
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,180.49,135.34
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,140.62,103.0
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,103.49,72.72
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,67.83,44.66
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,37.06,20.82
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,15.75,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,12.29,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,25.76,8.22
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,61.51,34.25
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,109.64,68.91
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,158.38,107.81
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,216.87,155.78
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,272.65,202.02
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,333.69,251.44
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,390.58,295.85
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,450.35,340.49
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,506.96,380.89
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,565.05,420.5
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,617.47,457.14
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,670.11,493.06
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,717.8,523.57
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,764.24,552.51
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,805.56,578.97
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,844.94,604.12
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,634.55,462.01
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,382.18,277.71
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,451.29,328.33
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,521.48,376.74
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,532.22,383.79
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,542.61,391.1
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,593.89,426.82
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,637.73,456.94
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,730.57,521.83
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,814.43,579.02
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,899.9,641.49
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,961.4,681.97
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,940.46,669.23
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,921.41,658.57
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,781.63,566.91
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,647.16,470.87
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,726.32,534.33
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,781.28,576.12
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,549.31,411.56
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,331.95,247.59
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,481.27,365.46
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,587.9,445.68
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,531.68,403.98
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,476.41,362.92
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,416.78,316.88
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,359.58,271.41
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,299.19,222.8
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,243.45,176.84
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,184.35,128.16
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,133.88,87.08
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,82.9,48.96
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,43.54,21.74
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,12.29,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,25.33,7.61
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,60.37,34.11
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,107.11,68.25
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,155.82,107.39
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,213.09,154.77
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,269.49,202.2
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,330.31,252.43
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,387.39,298.9
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,447.45,346.33
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,504.05,389.88
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,562.4,433.49
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,615.05,472.47
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,666.86,510.01
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,715.56,542.9
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,763.62,574.21
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,804.61,601.19
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,843.61,626.66
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,878.62,648.03
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,906.82,664.73
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,724.77,536.22
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,499.82,366.84
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,561.46,412.34
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,630.86,461.27
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,551.73,404.41
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,478.87,351.66
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,645.92,475.18
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,810.56,591.24
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,896.21,655.75
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,957.82,697.96
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,938.1,685.04
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,915.24,670.72
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,754.71,559.41
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,591.13,437.11
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,698.55,522.75
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,774.43,581.17
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,504.81,384.95
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,247.85,186.13
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,439.5,338.79
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,583.69,448.27
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,359.98,278.25
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,163.08,123.66
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,281.28,217.47
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,357.35,272.19
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,296.93,222.27
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,241.1,175.58
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,182.47,126.98
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,130.31,84.35
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,79.95,46.58
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,41.4,19.9
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,11.8,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,24.26,6.41
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,58.97,32.74
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,106.55,67.18
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,76.94,51.65
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,24.12,14.36
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,80.36,60.41
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,137.66,106.38
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,152.63,117.99
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,167.48,129.38
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,187.92,144.82
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,208.68,160.32
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,196.94,150.29
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,184.67,139.96
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,220.26,166.8
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,256.36,193.58
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,413.83,313.29
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,568.81,426.73
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,562.8,420.37
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,554.49,413.01
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,698.97,520.53
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,848.95,627.69
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,748.23,551.6
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,640.97,470.97
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,737.52,542.31
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,826.91,606.39
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,784.65,574.83
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,741.26,543.04
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,867.57,640.74
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,968.56,710.37
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,790.5,586.74
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,604.4,446.17
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,602.03,446.62
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,597.81,444.94
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,709.62,534.36
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,783.99,590.82
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,451.24,349.82
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,132.03,98.08
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,386.93,303.39
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,589.58,457.14
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,533.7,414.16
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,478.37,371.53
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,417.84,322.96
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,360.07,275.32
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,298.73,224.32
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,241.78,175.87
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,181.15,125.28
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,129.57,83.13
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,77.57,44.09
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,38.84,17.41
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,14.74,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
