Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,11.3,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,24.23,5.29
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,59.45,31.88
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,108.37,67.26
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,91.87,63.23
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,50.24,35.92
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,174.03,131.08
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,332.74,255.25
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,330.8,256.79
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,299.16,232.1
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,336.22,260.19
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,373.66,287.78
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,461.39,354.72
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,554.44,424.29
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,532.07,403.75
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,494.53,372.26
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,586.92,440.77
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,680.02,507.9
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,678.91,504.63
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,674.04,499.2
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,666.75,492.86
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,663.75,489.45
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,668.25,491.02
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,671.68,491.84
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,629.96,461.46
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,579.64,425.13
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,600.9,440.71
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,614.01,450.38
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,692.91,508.93
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,775.21,568.21
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,667.02,490.85
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,568.81,419.63
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,647.92,480.45
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,712.38,529.13
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,720.68,537.08
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,717.15,537.09
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,675.96,508.77
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,632.82,478.85
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,572.32,435.03
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,514.62,392.58
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,440.0,337.13
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,375.73,288.51
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,341.2,261.72
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,305.09,232.38
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,253.1,190.52
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,204.47,150.66
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,153.19,108.91
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,109.08,73.32
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,66.93,41.38
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,33.36,16.02
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,10.81,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,21.46,4.12
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,54.97,32.19
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,100.17,65.54
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,131.0,93.36
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,159.14,118.72
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,230.45,173.9
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,319.34,243.73
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,377.86,290.66
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,438.18,337.74
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,458.26,352.26
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,463.76,354.57
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,555.04,424.27
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,659.02,501.28
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,706.43,532.81
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,754.36,563.31
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,796.14,590.29
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,836.09,615.82
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,870.81,636.4
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,903.25,655.32
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,794.02,577.98
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,656.23,475.16
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,765.59,553.92
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,876.04,629.78
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,481.5,358.41
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,67.88,46.78
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,419.28,313.7
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,761.76,549.66
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,619.86,448.85
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,479.92,349.12
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,657.4,480.48
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,817.41,593.26
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,838.41,611.3
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,844.84,617.36
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,689.14,508.57
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,539.72,398.17
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,624.18,466.59
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,677.91,510.66
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,625.54,472.88
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,573.1,434.93
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,516.7,393.67
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,461.43,352.08
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,402.08,305.65
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,345.45,260.18
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,284.91,211.31
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,228.16,164.59
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,170.4,117.22
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,120.55,77.16
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,71.03,40.85
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,33.33,13.91
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,10.81,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,22.34,3.0
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,57.63,31.76
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,104.6,66.03
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,153.12,104.92
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,210.28,152.14
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,267.0,199.41
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,327.79,248.91
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,384.81,294.91
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,444.93,341.88
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,500.74,384.17
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,557.52,425.81
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,609.89,463.99
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,662.29,501.28
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,710.82,533.79
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,757.15,563.02
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,797.88,589.17
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,836.75,613.87
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,870.72,634.22
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,902.27,652.86
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,624.87,462.03
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,304.04,222.66
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,650.05,482.79
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,977.97,701.61
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,985.05,702.98
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,988.75,705.19
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,986.07,703.92
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,980.0,700.66
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,967.58,693.06
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,951.92,683.54
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,930.27,670.24
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,905.71,655.12
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,875.99,636.3
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,843.76,615.82
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,792.4,582.76
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,740.48,547.15
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,619.4,461.0
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,509.38,380.7
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,440.88,331.58
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,380.88,287.58
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,323.84,245.78
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,267.45,203.78
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,233.47,178.07
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,200.52,152.71
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,166.17,126.12
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,133.21,100.18
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,101.28,74.78
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,71.37,50.8
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,44.76,29.3
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,20.25,7.67
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,10.32,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.82,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.75,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,99.5,75.52
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,197.31,152.86
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,206.16,158.71
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,216.68,165.92
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,219.23,166.92
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,221.42,167.64
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,375.88,284.88
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,531.56,396.78
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,565.44,418.61
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,599.12,440.71
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,489.5,360.31
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,367.05,269.65
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,313.48,231.17
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,266.33,196.55
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,471.23,345.68
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,667.19,478.39
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,673.25,480.66
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,678.41,484.0
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,475.52,345.43
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,261.8,191.77
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,432.61,317.45
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,604.71,436.41
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,755.16,545.78
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,882.3,634.95
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,852.01,615.35
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,819.58,595.8
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,710.92,520.44
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,609.57,448.17
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,443.45,330.17
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,289.9,216.22
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,373.48,282.06
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,443.54,335.21
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,455.62,346.07
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,449.43,342.16
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,390.73,296.41
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,333.02,250.52
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,273.13,202.39
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,218.46,157.56
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,161.29,111.32
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,112.4,72.54
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,64.86,37.53
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,28.52,9.68
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.83,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,20.07,0.35
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,54.04,30.68
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,99.74,64.43
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,148.04,103.0
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,205.07,149.84
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,259.53,194.9
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,320.23,244.13
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,318.87,245.67
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,296.81,228.53
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,328.32,251.82
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,358.72,273.41
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,398.74,302.45
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,439.4,331.41
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,479.15,358.6
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,519.38,385.58
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,558.22,412.04
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,597.44,438.39
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,664.05,483.09
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,726.62,523.86
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,755.33,542.59
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,783.55,561.19
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,796.02,569.09
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,806.81,576.08
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,787.54,562.09
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,766.27,547.0
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,867.13,619.69
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,959.52,681.64
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,946.52,673.31
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,930.55,664.21
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,910.01,652.23
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,886.65,638.46
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,764.74,555.21
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,648.8,472.28
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,707.19,519.88
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,747.13,553.03
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,605.59,451.64
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,474.61,355.31
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,527.6,398.92
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,554.0,421.02
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,422.93,322.79
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,309.5,236.46
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,326.58,249.71
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,325.58,246.16
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,266.21,198.15
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,212.25,153.96
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,155.71,108.43
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,107.1,70.17
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,61.03,35.98
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,25.03,6.8
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,9.34,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,18.66,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,52.49,30.25
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,96.77,63.16
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,144.64,101.06
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,200.38,146.42
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,254.37,191.12
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,314.27,240.03
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,370.45,285.18
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,430.11,331.82
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,487.7,375.66
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,545.41,418.44
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,597.4,456.54
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,649.71,494.01
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,697.44,526.5
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,744.66,557.89
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,688.14,511.99
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,604.88,447.09
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,623.72,458.84
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,641.27,469.0
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,696.62,507.42
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,746.03,541.24
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,726.65,525.27
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,697.6,503.38
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,847.56,613.47
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,981.66,703.76
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,980.06,702.02
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,975.06,699.4
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,962.97,691.97
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,947.65,682.62
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,850.32,617.89
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,747.24,543.74
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,804.19,589.66
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,838.41,615.54
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,797.39,588.69
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,756.93,562.54
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,710.24,532.6
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,662.62,500.31
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,610.96,463.62
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,559.13,425.95
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,447.93,342.55
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,353.67,270.67
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,349.42,266.98
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,329.23,248.54
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,267.57,198.37
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,213.09,153.31
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,155.81,106.82
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,107.25,68.41
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,60.07,34.11
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,24.98,4.74
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,9.34,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,20.2,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,55.8,28.18
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,106.42,64.09
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,158.08,105.87
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,219.13,157.04
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,276.58,206.44
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,339.74,259.73
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,326.31,253.25
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,277.39,215.08
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,302.62,233.94
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,322.63,248.12
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,340.34,260.15
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,356.63,270.85
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,393.69,297.37
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,431.49,323.99
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,413.38,309.37
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,393.05,293.26
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,554.45,413.13
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,724.05,532.98
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,717.04,525.27
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,707.06,516.57
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,851.7,625.34
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,984.05,714.56
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,990.57,717.91
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,993.53,720.03
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,989.1,716.03
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,981.17,709.94
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,587.47,442.31
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,171.52,126.02
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,183.66,135.92
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,195.74,145.2
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,190.65,141.48
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,185.6,137.83
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,208.22,155.29
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,230.73,172.62
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,252.15,189.34
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,277.1,208.67
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,347.9,264.58
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,404.05,308.13
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,392.93,301.02
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,371.16,285.22
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,364.39,278.91
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,339.75,256.32
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,277.45,204.83
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,220.45,156.84
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,160.85,107.75
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,110.39,67.47
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,59.36,31.21
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,23.46,1.19
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.9,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,11.58,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,31.3,18.76
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,51.15,35.78
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,75.5,55.73
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,102.23,77.5
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,145.87,111.97
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,196.6,152.0
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,252.67,195.84
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,315.05,244.12
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,431.93,335.64
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,570.5,441.86
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,623.67,481.22
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,676.44,519.12
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,632.86,481.22
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,560.47,421.08
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,398.15,300.85
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,222.7,166.3
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,181.41,134.7
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,140.04,102.72
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,554.51,423.98
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,958.85,702.16
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,975.0,708.28
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,987.64,714.95
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,993.69,718.6
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,996.11,720.07
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,936.71,681.15
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,863.04,625.6
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,920.81,671.79
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,958.92,696.75
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,778.62,573.22
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,590.28,432.66
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,738.45,548.3
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,848.54,627.42
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,800.2,594.84
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,750.61,562.04
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,704.29,532.04
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,657.05,499.55
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,604.19,461.35
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,551.68,422.57
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,264.71,205.85
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.72,0.56
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,6.27,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.82,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.86,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.89,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,57.39,37.11
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,97.19,63.15
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,52.85,30.62
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,20.24,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,9.34,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,18.49,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,51.54,28.43
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,97.3,61.75
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,145.52,99.69
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,203.79,147.24
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,259.4,193.79
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,323.2,246.33
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,334.5,258.5
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,326.35,253.0
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,368.47,285.02
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,410.65,316.19
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,419.43,321.46
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,427.31,325.67
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,387.14,293.41
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,346.38,260.51
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,493.17,371.62
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,649.51,485.16
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,777.1,579.68
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,905.71,667.08
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,930.43,681.75
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,952.11,695.09
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,966.86,702.79
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,983.98,712.15
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,854.56,622.97
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,698.14,506.54
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,854.16,624.28
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,983.2,711.89
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,971.45,703.31
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,956.27,693.64
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,933.54,679.4
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,907.75,663.21
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,877.59,643.87
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,844.72,622.71
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,805.96,597.47
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,762.08,568.58
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,715.93,537.7
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,668.6,505.12
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,551.5,418.07
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,448.75,340.18
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,457.76,349.23
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,447.39,341.62
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,385.62,292.51
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,327.44,245.28
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,265.5,194.93
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,208.37,147.78
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,149.16,100.15
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,99.98,61.95
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,52.83,28.45
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,19.45,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,17.54,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,50.08,28.61
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,96.09,62.48
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,144.9,100.79
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,203.35,148.33
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,260.84,195.9
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,329.0,251.74
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,388.09,299.92
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,450.67,349.42
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,510.4,395.64
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,573.19,442.88
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,626.89,482.75
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,680.98,521.96
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,731.25,555.19
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,780.84,587.14
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,822.69,614.48
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,858.53,637.55
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,893.39,658.54
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,925.68,677.64
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,950.66,693.18
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,972.41,706.68
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,986.65,713.92
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,997.27,718.93
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,1003.59,722.73
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,1006.32,724.38
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,1002.53,720.53
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,995.18,714.58
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,981.77,705.99
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,964.94,695.35
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,942.06,681.17
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,916.13,665.06
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,884.87,645.16
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,854.95,626.17
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,814.1,599.98
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,771.34,572.33
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,723.88,541.86
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,675.21,509.82
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,620.87,470.83
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,567.27,431.47
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,508.57,387.86
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,451.22,344.03
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,388.26,294.16
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,328.92,245.95
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,265.74,194.91
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,208.66,147.87
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,147.75,98.84
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,98.78,60.95
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,51.3,27.2
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,18.15,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
