Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,15.53,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,48.11,27.99
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,91.87,61.04
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,138.39,97.38
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,196.59,144.4
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,253.09,190.69
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,319.05,244.46
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,378.75,292.86
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,440.65,341.69
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,500.14,387.58
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,563.12,434.83
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,616.94,474.73
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,670.79,513.74
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,720.25,547.2
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,770.65,579.8
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,812.46,605.95
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,852.25,630.43
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,887.61,651.66
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,916.03,668.13
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,941.01,683.36
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,962.85,696.55
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,982.36,707.17
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,998.63,715.74
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,1004.48,718.82
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,1006.66,719.77
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,1004.18,718.24
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,998.04,714.53
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,984.32,705.76
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,967.1,694.9
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,945.05,681.37
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,919.77,665.78
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,888.64,646.37
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,854.71,625.06
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,813.66,598.86
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,773.81,573.29
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,726.28,543.05
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,677.45,511.46
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,623.45,473.11
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,569.25,433.42
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,510.28,389.48
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,452.53,345.15
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,390.09,296.06
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,330.78,247.92
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,267.63,195.85
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,210.22,147.63
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,149.88,98.42
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,99.55,58.98
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,49.98,24.2
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,18.63,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,16.95,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,49.89,25.89
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,97.6,60.07
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,147.29,99.35
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,208.37,149.19
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,248.65,185.23
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,285.07,216.35
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,308.01,235.43
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,324.33,247.66
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,300.46,228.69
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,265.5,200.55
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,290.07,219.27
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,314.81,237.58
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,529.69,402.35
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,758.92,565.12
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,669.09,496.93
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,544.43,402.05
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,722.93,536.82
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,903.87,660.73
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,922.93,672.07
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,943.73,686.13
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,963.21,699.39
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,979.59,710.73
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,985.7,714.76
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,988.24,716.69
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,985.15,715.5
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,978.48,712.13
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,965.9,704.31
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,949.88,694.37
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,862.86,637.46
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,769.22,568.6
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,711.89,528.82
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,662.32,493.58
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,506.76,380.15
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,361.5,271.01
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,471.07,357.89
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,558.46,425.47
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,569.45,436.47
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,559.31,431.25
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,501.32,387.17
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,444.46,342.88
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,382.6,292.97
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,324.04,244.4
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,261.49,192.43
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,204.64,144.28
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,144.27,94.69
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,94.54,55.72
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,46.23,21.45
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,15.37,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,17.9,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,50.64,26.15
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,99.04,61.67
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,149.83,102.64
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,209.8,152.74
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,266.78,201.19
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,329.29,253.06
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,387.89,300.99
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,449.6,349.64
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,506.02,392.71
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,563.48,434.97
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,503.74,385.95
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,408.18,309.01
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,491.09,370.33
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,586.2,437.53
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,711.28,529.71
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,845.34,620.78
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,878.79,639.26
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,909.6,656.8
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,935.18,672.22
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,957.68,685.72
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,975.39,694.88
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,995.64,705.69
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,1001.84,709.16
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,1004.34,710.6
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,1001.12,707.23
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,994.2,701.76
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,852.8,610.45
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,698.65,500.43
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,823.53,595.09
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,917.56,658.35
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,886.48,638.31
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,852.53,617.53
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,810.41,591.24
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,769.73,565.7
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,722.77,536.68
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,674.43,506.19
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,555.29,419.06
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,446.66,337.92
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,459.12,349.48
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,449.65,342.16
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,387.48,292.72
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,328.15,244.3
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,264.66,192.49
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,206.87,144.23
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,146.55,94.91
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,96.02,55.33
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,46.21,20.24
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,14.31,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,17.44,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,51.06,25.28
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,101.68,61.96
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,152.8,102.6
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,213.85,152.66
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,271.58,200.59
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,334.74,251.52
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,393.84,299.22
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,455.92,347.8
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,513.07,390.63
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,570.5,432.26
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,624.1,470.41
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,677.43,507.34
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,650.47,482.68
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,598.76,440.79
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,723.88,532.64
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,852.88,618.34
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,793.66,574.35
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,707.99,509.46
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,738.85,530.79
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,769.15,550.57
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,845.16,602.13
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,915.21,648.71
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,962.29,681.76
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,994.48,701.24
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,990.85,697.31
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,983.65,691.72
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,850.58,605.84
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,704.86,502.88
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,817.31,588.08
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,903.45,646.49
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,871.98,626.3
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,841.83,608.08
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,801.56,583.54
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,759.3,557.43
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,711.68,527.99
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,662.87,496.69
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,608.11,458.48
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,553.99,419.58
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,495.56,376.56
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,438.46,333.16
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,375.57,283.63
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,316.24,235.49
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,253.49,184.22
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,196.81,137.11
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,136.92,89.1
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,87.27,51.08
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,41.06,17.6
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,11.53,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,6.88,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,22.21,11.19
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,37.69,24.91
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,57.63,41.61
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,77.65,58.09
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,99.86,75.92
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,122.38,93.61
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,155.1,118.95
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,191.99,147.08
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,277.89,212.79
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,368.86,280.38
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,384.48,290.02
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,397.04,297.43
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,374.4,278.86
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,353.15,261.33
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,327.3,241.85
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,294.57,217.34
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,308.59,226.76
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,322.62,235.83
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,354.3,258.03
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,379.43,275.35
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,521.59,374.78
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,657.82,464.58
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,607.41,429.19
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,547.79,389.05
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,680.91,483.17
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,795.35,560.84
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,695.27,492.96
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,589.63,421.23
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,610.16,437.42
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,628.2,450.81
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,746.82,540.96
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,828.9,600.07
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,789.17,575.18
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,744.37,547.65
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,697.18,517.65
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,648.91,485.55
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,596.03,448.78
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,542.32,410.28
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,483.86,367.33
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,426.9,324.09
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,364.65,275.07
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,306.18,227.63
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,244.4,177.53
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,188.96,131.79
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,129.02,83.89
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,81.3,47.56
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,36.75,15.02
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,15.42,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,47.08,23.06
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,94.32,57.48
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,144.86,97.62
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,204.65,146.8
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,261.34,194.5
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,324.42,246.52
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,382.35,293.64
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,443.31,341.58
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,386.53,297.82
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,287.49,219.01
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,465.58,357.65
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,662.59,503.02
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,709.12,532.56
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,754.22,561.46
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,655.95,487.74
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,522.04,384.9
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,509.24,374.63
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,487.11,357.2
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,467.2,342.42
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,446.3,326.88
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,354.94,261.21
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,258.08,190.2
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,274.66,202.6
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,291.22,214.69
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,645.69,481.42
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,959.56,691.84
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,635.56,470.06
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,286.63,209.94
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,346.6,255.15
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,399.95,294.01
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,476.42,350.99
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,541.39,398.86
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,656.6,488.41
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,737.54,550.11
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,690.42,519.18
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,643.33,487.28
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,590.41,449.19
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,537.26,409.97
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,479.28,366.49
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,422.81,322.87
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,362.79,274.8
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,305.34,227.45
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,243.12,176.12
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,187.19,129.41
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,129.31,82.85
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,81.06,45.92
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,36.03,12.31
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,9.17,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,10.57,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,41.75,21.82
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,82.35,53.41
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,129.28,90.47
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,184.64,135.25
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,239.83,180.02
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,299.25,227.25
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,354.72,271.07
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,413.91,316.52
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,468.76,357.57
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,525.89,399.14
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,579.57,437.86
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,631.83,474.82
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,596.37,444.92
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,535.76,397.06
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,560.12,413.76
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,583.22,428.92
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,637.42,465.85
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,685.97,498.33
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,797.71,578.98
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,911.08,656.87
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,839.86,603.61
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,757.65,542.59
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,520.34,379.51
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,276.22,201.79
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,617.13,456.27
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,927.21,667.14
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,811.68,584.01
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,695.34,500.93
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,504.39,368.78
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,312.59,229.41
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,460.55,340.45
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,588.08,432.3
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,660.29,487.64
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,707.47,525.06
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,660.11,493.08
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,612.37,460.71
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,558.24,422.15
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,506.97,384.7
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,449.53,342.11
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,394.34,300.11
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,336.39,254.58
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,281.7,210.52
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,222.23,162.6
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,169.25,119.56
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,113.93,75.7
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,68.94,41.27
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,28.1,8.09
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,13.38,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,45.56,21.52
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,93.01,56.38
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,143.42,96.21
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,203.17,144.94
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,260.56,192.3
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,324.12,243.33
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,382.13,289.7
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,443.28,336.98
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,500.25,379.76
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,558.4,422.05
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,610.66,458.32
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,663.49,493.84
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,711.44,523.96
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,758.22,552.31
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,798.8,577.25
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,837.34,600.68
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,748.26,536.92
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,627.36,447.71
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,790.41,564.71
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,942.17,661.3
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,571.99,418.01
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,157.95,113.31
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,440.5,322.04
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,724.22,512.04
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,857.57,605.3
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,971.06,677.75
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,724.58,517.7
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,456.94,327.33
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,697.55,504.58
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,891.92,632.13
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,860.46,612.82
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,826.32,593.84
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,787.49,570.76
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,743.39,543.78
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,695.91,513.4
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,647.3,480.94
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,592.97,443.12
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,539.24,404.59
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,480.12,361.36
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,422.49,317.78
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,360.34,268.87
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,301.79,221.41
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,239.11,170.78
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,182.91,124.65
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,124.37,78.11
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,75.89,41.51
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,27.45,4.54
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,14.04,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,46.94,20.98
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,96.07,56.81
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,147.13,97.34
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,208.36,147.66
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,265.51,195.48
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,328.11,246.38
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,387.29,293.44
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,449.37,340.67
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,505.67,381.59
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,562.11,420.64
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,614.94,455.79
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,667.46,489.18
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,563.0,409.92
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,412.57,297.56
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,360.95,261.75
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,300.58,218.16
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,470.78,339.94
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,634.12,449.23
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,682.8,480.0
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,724.39,507.21
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,852.71,597.29
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,966.25,668.91
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,773.35,544.19
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,544.89,385.1
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,659.3,466.2
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,771.15,540.16
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,864.74,606.83
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,931.93,650.52
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,711.45,507.42
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,477.01,341.56
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,670.26,485.74
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,820.08,588.45
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,684.9,496.72
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,559.76,407.34
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,607.69,447.69
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,633.3,470.53
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,579.26,432.37
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,525.48,393.87
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,466.72,350.98
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,409.78,308.03
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,347.67,259.39
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,289.51,212.56
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,226.15,161.88
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,171.36,117.36
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,114.76,72.89
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,69.13,38.75
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,25.85,1.83
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,11.7,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,42.83,20.17
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,87.67,54.17
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,136.49,92.48
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,195.66,140.61
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,251.56,187.27
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,316.04,240.14
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,373.5,286.57
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,434.39,334.16
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,491.19,377.19
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,549.6,419.94
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,602.28,457.64
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,654.98,494.13
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,702.01,524.54
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,746.19,551.17
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,786.44,574.11
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,824.78,595.15
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,857.81,612.74
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,888.31,628.39
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,912.27,640.19
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,933.22,649.89
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,950.4,655.69
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,970.45,662.94
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,882.18,606.23
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,770.64,528.71
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,804.27,552.28
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,842.62,576.41
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,825.13,566.43
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,805.66,555.94
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,856.65,595.81
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,885.67,615.43
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,766.9,541.14
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,643.29,456.81
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,703.6,505.49
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,739.45,533.28
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,691.49,503.14
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,642.39,471.75
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,588.2,434.94
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,533.93,396.83
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,475.25,354.4
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,417.57,311.23
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,355.75,263.12
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,297.3,216.09
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,234.04,165.29
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,177.45,119.03
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,118.18,72.49
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,70.57,37.06
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,24.3,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
