Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,12.07,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,43.91,18.94
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,94.45,56.14
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,144.83,95.95
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,205.91,146.17
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,264.9,195.6
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,330.73,249.6
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,390.07,297.81
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,452.09,346.4
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,509.49,389.13
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,567.96,430.88
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,621.89,469.17
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,675.43,505.46
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,723.3,535.11
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,766.59,561.08
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,807.38,584.92
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,845.91,606.88
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,879.06,625.56
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,909.44,642.35
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,933.67,657.1
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,954.62,669.91
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,970.05,678.02
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,981.97,684.08
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,987.5,687.76
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,989.33,689.35
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,984.9,687.77
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,976.79,684.04
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,962.7,676.19
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,945.1,666.26
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,921.66,651.76
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,894.98,635.21
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,862.19,616.52
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,826.67,595.91
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,786.11,570.86
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,743.43,544.12
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,695.47,514.22
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,648.51,484.15
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,593.67,445.35
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,538.72,405.34
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,479.24,361.06
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,421.06,316.29
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,358.59,266.54
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,299.34,217.91
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,235.35,165.71
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,178.05,118.31
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,117.66,70.72
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,69.35,34.83
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,23.07,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,12.66,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,45.52,18.62
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,97.45,56.77
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,150.11,98.58
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,213.41,150.7
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,272.97,200.53
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,339.06,254.32
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,399.48,302.63
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,462.74,350.95
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,521.5,394.14
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,581.29,436.16
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,635.54,473.74
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,686.75,507.36
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,734.42,537.33
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,780.47,565.85
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,821.77,591.61
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,860.69,615.69
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,893.83,635.3
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,924.0,652.98
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,948.18,667.67
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,968.96,680.36
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,983.36,687.83
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,994.1,693.19
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,999.62,696.3
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,1001.37,697.29
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,996.37,692.9
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,987.63,686.43
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,973.32,678.1
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,955.44,667.72
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,931.74,653.82
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,904.78,637.93
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,871.59,618.1
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,835.65,596.43
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,790.09,568.35
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,746.64,541.4
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,620.9,455.62
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,502.63,370.92
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,530.81,394.75
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,535.36,399.5
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,475.73,355.41
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,417.19,311.08
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,353.69,261.28
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,294.04,213.04
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,229.99,161.55
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,172.99,115.08
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,112.84,68.5
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,64.7,32.93
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,22.1,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,7.35,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,38.38,16.8
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,82.81,52.02
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,131.08,89.55
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,189.15,135.97
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,246.06,182.05
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,311.04,233.93
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,371.05,281.09
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,433.33,328.52
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,492.91,372.67
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,555.52,417.64
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,481.76,360.97
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,367.18,273.03
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,395.42,293.02
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,423.61,311.82
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,476.11,348.58
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,523.8,381.41
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,717.51,521.12
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,913.16,648.46
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,937.29,661.96
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,958.23,675.44
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,972.16,683.3
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,988.42,692.74
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,993.7,696.27
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,995.3,697.77
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,991.16,695.56
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,983.34,691.14
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,781.31,559.62
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,565.21,405.19
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,617.3,445.31
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,672.08,485.03
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,587.57,426.33
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,513.86,374.59
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,652.12,480.55
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,752.06,553.47
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,702.85,521.65
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,652.41,488.53
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,597.19,449.36
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,541.77,408.87
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,481.28,363.63
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,422.53,318.22
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,359.09,268.03
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,299.05,218.89
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,234.0,165.42
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,175.85,117.05
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,114.59,68.68
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,65.66,31.89
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,22.19,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,10.29,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,42.49,16.87
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,91.38,54.9
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,142.88,95.91
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,204.29,146.54
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,261.4,194.64
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,323.88,245.85
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,383.65,294.27
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,446.72,343.63
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,503.03,385.83
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,560.24,427.2
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,613.94,465.62
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,667.55,502.97
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,713.15,533.37
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,758.78,562.46
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,799.71,588.9
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,838.6,613.81
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,870.75,632.87
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,900.18,650.09
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,923.81,664.85
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,944.33,677.7
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,956.27,683.77
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,964.68,687.75
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,969.18,690.78
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,970.23,691.78
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,963.58,686.62
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,953.55,679.49
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,938.58,670.7
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,920.4,659.95
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,770.64,558.72
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,615.61,446.84
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,628.98,459.94
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,631.1,464.49
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,436.61,324.81
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,249.68,184.9
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,326.03,244.91
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,395.76,298.44
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,323.92,244.65
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,252.99,191.22
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,283.99,216.67
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,301.9,230.36
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,252.66,191.37
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,207.24,155.04
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,159.85,117.31
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,115.16,81.43
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,73.21,48.47
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,37.68,20.42
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,17.15,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,33.26,12.15
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,82.24,50.49
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,130.47,88.27
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,189.77,136.59
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,249.41,186.16
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,317.34,242.18
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,376.53,290.89
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,439.1,340.81
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,367.5,285.58
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,251.69,192.69
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,447.55,348.01
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,663.51,511.02
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,491.66,378.01
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,264.8,198.99
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,278.63,209.14
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,292.55,218.74
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,600.09,454.67
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,896.74,658.83
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,825.37,606.37
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,724.09,528.88
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,850.81,622.96
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,961.48,695.53
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,863.3,628.29
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,742.15,538.37
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,676.32,491.59
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,618.61,449.4
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,786.87,576.54
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,921.95,670.03
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,898.48,654.49
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,871.95,637.99
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,838.9,618.11
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,807.14,598.97
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,765.96,571.99
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,722.87,543.48
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,669.87,508.25
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,619.34,472.12
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,566.4,433.63
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,511.96,392.9
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,454.44,348.86
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,397.97,304.2
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,335.33,253.06
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,276.66,203.89
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,213.41,151.28
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,157.75,104.89
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,99.43,59.51
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,53.96,25.15
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,19.14,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,32.84,10.96
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,82.5,49.99
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,130.98,88.29
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,190.46,137.31
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,114.2,84.18
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,9.64,2.31
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,64.76,47.43
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,120.87,92.23
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,101.4,76.15
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,82.23,60.48
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,275.8,214.44
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,484.84,372.12
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,509.67,387.73
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,525.92,397.63
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,674.55,511.24
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,827.66,619.47
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,860.48,638.64
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,885.92,653.48
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,908.99,668.06
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,928.89,680.59
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,681.56,507.24
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,393.01,289.05
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,691.0,515.57
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,957.65,698.08
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,771.7,567.79
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,564.78,413.52
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,754.34,558.26
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,910.34,667.1
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,890.94,653.74
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,863.42,636.21
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,829.87,614.39
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,793.9,590.88
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,744.03,557.81
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,696.5,525.68
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,640.94,486.98
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,586.75,448.41
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,537.98,412.75
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,488.31,375.41
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,395.57,304.46
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,314.36,241.46
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,261.47,199.14
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,212.61,159.34
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,162.44,118.64
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,117.65,82.24
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,73.16,47.39
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,35.47,17.13
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,15.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,16.89,4.24
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,33.93,21.42
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,57.04,40.85
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,80.51,60.43
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,106.44,81.59
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,135.72,105.23
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,187.13,146.24
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,246.85,193.45
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,311.23,243.51
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,386.57,301.01
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,231.37,180.56
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,66.74,48.1
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,300.41,234.14
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,549.71,418.97
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,484.97,367.62
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,411.94,310.9
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,500.92,376.59
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,585.65,437.01
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,660.46,490.65
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,729.25,539.37
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,710.4,524.22
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,689.29,508.11
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,707.48,521.13
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,724.5,533.07
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,731.45,537.11
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,736.77,540.15
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,694.91,510.91
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,645.06,476.37
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,346.15,262.29
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,52.27,35.65
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,70.19,50.04
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,88.12,64.21
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,54.66,37.94
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,21.26,11.42
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,22.22,12.28
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,23.19,13.14
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,43.97,30.03
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,64.77,46.93
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,57.02,40.92
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,49.27,34.84
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,41.04,28.21
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,32.82,21.48
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,25.57,15.5
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,18.32,9.41
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,11.57,3.65
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.44,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,4.82,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,6.75,0.02
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,8.68,1.66
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,10.61,3.29
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,30.41,19.88
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,50.24,36.31
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,62.84,46.57
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,75.44,56.74
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,63.82,47.02
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,52.21,37.37
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,99.33,75.44
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,147.17,113.32
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,179.71,138.92
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,212.66,164.6
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,173.94,133.8
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,135.31,103.04
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,111.7,84.24
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,88.2,65.46
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,116.12,87.54
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,144.19,109.47
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,126.98,95.81
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,109.79,82.21
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,97.04,72.14
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,84.31,62.06
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,184.42,141.42
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,285.96,220.03
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,248.76,190.98
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,211.88,162.34
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,282.24,217.96
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,347.34,268.8
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,318.55,246.98
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,290.13,225.58
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,221.3,172.17
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,159.99,123.85
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,134.84,104.2
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,109.83,84.38
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,96.58,74.08
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,83.36,63.63
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,69.68,52.5
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,56.05,41.24
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,43.47,30.74
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,30.89,20.05
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,19.78,10.42
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,8.67,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,4.42,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,10.61,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,21.23,11.61
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,36.22,24.63
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,51.28,37.62
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,68.4,52.04
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,85.55,66.19
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,102.74,80.09
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,119.98,93.76
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,128.25,99.95
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,136.57,106.1
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,198.22,155.38
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,266.98,209.24
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,288.06,224.48
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,309.23,239.72
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,439.4,340.58
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,569.75,437.78
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,529.1,403.8
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,476.41,361.86
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,549.95,416.42
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,617.06,464.74
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,536.93,404.67
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,446.15,336.69
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,437.85,330.86
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,429.32,324.5
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,444.12,335.72
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,458.6,346.61
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,445.39,337.06
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,432.03,327.56
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,430.32,327.05
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,428.11,326.15
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,375.26,286.84
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,323.55,248.09
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,305.32,234.96
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,287.08,221.63
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,387.3,302.47
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,472.95,369.28
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,443.4,347.21
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,414.57,325.45
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,364.74,286.63
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,315.62,247.41
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,289.47,223.97
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,255.98,192.38
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,193.43,139.66
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,138.23,93.32
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,83.94,50.31
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,40.64,12.91
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,14.75,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,32.74,6.08
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,89.05,51.58
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,140.83,93.54
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,203.77,146.48
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,262.62,197.63
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,327.66,252.88
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,387.55,302.52
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,450.02,352.13
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,507.97,395.46
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,566.93,437.33
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,620.51,474.93
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,673.6,510.35
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,718.69,537.85
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,764.9,565.5
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,804.99,589.61
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,842.74,611.87
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,875.32,630.12
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,904.97,646.4
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,928.23,659.89
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,948.13,671.39
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,963.61,679.87
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,975.56,686.3
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,980.33,688.93
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,981.34,689.48
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,976.13,685.96
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,967.18,680.33
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,951.67,671.28
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,932.59,660.19
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,908.18,646.62
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,880.5,630.95
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,847.18,610.89
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,811.09,588.96
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,770.19,563.69
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,727.05,536.67
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,678.09,504.85
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,627.85,470.73
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,574.79,433.02
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,519.24,392.35
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,458.77,347.1
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,399.78,301.22
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,336.37,249.89
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,276.53,199.82
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,211.45,146.09
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,153.82,98.14
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,93.25,51.3
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,45.38,9.69
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,13.96,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,33.99,4.74
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,95.14,54.43
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,149.43,99.27
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,214.95,155.58
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,275.42,209.58
