Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,341.86,267.62
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,403.37,320.54
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,467.53,373.85
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,527.11,421.18
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,587.44,467.35
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,639.96,506.94
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,693.78,545.26
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,742.39,578.04
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,789.29,609.13
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,830.97,635.92
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,870.12,660.65
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,903.28,680.99
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,933.33,699.1
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,956.85,714.11
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,976.82,726.82
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,991.33,734.8
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,1002.03,740.37
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,1006.37,743.03
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,1006.82,743.3
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,1001.4,739.84
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,992.12,733.99
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,977.15,724.22
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,958.49,712.13
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,933.37,696.03
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,904.86,677.68
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,870.6,655.16
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,833.46,630.6
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,790.48,602.01
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,745.46,571.73
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,695.15,538.06
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,643.53,501.64
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,589.13,460.34
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,532.19,416.04
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,469.84,366.54
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,408.96,316.65
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,343.17,261.61
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,281.14,208.13
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,214.51,151.27
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,155.61,100.94
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,92.63,51.45
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,43.03,5.28
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,13.09,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,34.13,3.18
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,95.95,55.08
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,150.75,100.79
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,216.88,158.18
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,277.9,212.9
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,344.95,271.59
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,407.43,324.36
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,472.55,376.86
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,531.97,422.67
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,592.03,466.75
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,644.44,506.06
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,698.12,544.21
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,746.34,575.48
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,792.7,604.91
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,833.99,629.92
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,872.71,652.78
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,905.07,671.63
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,934.25,688.3
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,957.65,701.87
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,977.51,713.19
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,992.1,720.49
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,1002.94,725.54
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,1007.21,727.98
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,1007.57,728.16
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,1001.59,723.8
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,991.73,717.16
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,975.73,707.5
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,956.06,695.64
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,930.51,680.65
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,901.62,663.46
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,866.93,641.83
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,829.4,618.2
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,786.16,590.93
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,740.83,561.84
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,690.52,528.45
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,638.91,492.27
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,583.64,451.46
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,526.0,407.67
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,463.93,359.13
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,403.45,310.2
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,337.49,255.73
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,275.5,202.83
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,208.67,146.31
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,149.77,96.38
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,88.13,48.1
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,39.83,0.0
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,12.11,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,23.75,0.13
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,56.88,35.37
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,93.24,66.08
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,133.35,100.16
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,173.33,134.33
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,215.43,169.59
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,255.38,202.12
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,295.34,233.52
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,361.81,284.94
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,435.55,340.39
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,454.14,351.92
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,467.01,359.0
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,403.18,308.86
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,329.31,250.63
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,318.94,241.99
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,300.86,227.31
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,429.98,323.03
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,564.26,416.94
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,762.09,559.42
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,949.08,678.15
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,877.79,628.97
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,785.72,562.47
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,723.01,519.32
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,657.3,473.16
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,607.43,438.81
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,557.38,403.78
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,670.96,485.77
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,777.51,558.14
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,728.8,523.13
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,674.59,486.39
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,586.02,428.16
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,495.38,366.48
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,473.22,353.34
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,449.92,338.41
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,351.56,266.72
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,254.67,194.14
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,228.81,175.47
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,203.24,156.35
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,177.78,137.15
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,152.82,117.97
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,124.59,95.81
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,99.75,75.93
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,74.87,55.74
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,50.84,35.92
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,31.16,18.83
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.9,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,30.55,0.0
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,81.2,48.0
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,132.77,89.75
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,195.42,141.98
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,254.65,192.96
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,320.41,248.46
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,380.82,297.66
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,444.73,347.52
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,503.04,391.38
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,562.59,434.36
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,617.24,473.46
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,670.26,510.33
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,717.84,541.92
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,764.0,571.03
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,805.8,597.39
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,845.49,622.12
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,877.67,641.15
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,906.97,658.3
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,930.66,672.44
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,951.14,684.63
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,969.34,694.85
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,990.09,706.76
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,994.12,708.89
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,994.32,708.98
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,988.34,704.01
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,978.57,696.9
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,962.63,687.45
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,943.09,675.89
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,916.97,660.23
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,887.64,642.57
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,853.08,621.47
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,815.79,598.48
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,770.68,570.54
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,727.18,543.31
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,676.17,509.77
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,624.16,473.16
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,566.55,431.46
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,509.21,388.63
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,446.56,340.76
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,386.49,293.17
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,320.89,239.94
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,259.89,188.86
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,193.85,134.21
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,136.72,87.01
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,77.13,41.31
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,31.02,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,28.97,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,75.38,44.8
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,124.91,84.38
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,186.1,134.7
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,244.82,184.5
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,309.64,238.61
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,369.37,287.39
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,432.78,337.42
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,491.17,382.16
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,551.59,426.94
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,605.17,466.59
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,658.7,505.27
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,704.87,536.7
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,751.5,566.68
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,791.76,591.86
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,829.93,615.39
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,863.33,635.55
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,894.23,653.96
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,791.89,582.25
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,669.31,490.81
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,817.21,599.84
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,959.74,693.27
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,964.0,694.48
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,964.68,694.89
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,959.02,691.89
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,949.78,686.77
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,934.02,677.11
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,914.9,665.41
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,780.89,575.63
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,643.57,476.01
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,728.49,543.08
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,789.97,588.41
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,746.08,559.1
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,700.72,529.28
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,651.61,495.02
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,600.29,458.15
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,543.39,416.22
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,487.23,373.65
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,425.47,325.88
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,366.19,278.58
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,302.08,226.43
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,243.09,177.19
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,178.86,124.45
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,123.18,79.08
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,68.11,36.68
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,24.73,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,26.18,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,64.23,38.71
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,112.32,76.64
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,170.22,123.62
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,226.41,170.45
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,291.71,224.58
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,351.13,274.27
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,412.98,324.89
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,470.16,370.21
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,529.59,416.07
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,581.35,455.35
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,633.27,493.83
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,679.02,525.84
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,723.58,555.72
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,762.92,581.95
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,797.82,604.86
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,688.95,521.0
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,548.49,411.07
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,574.38,430.2
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,600.03,448.27
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,774.91,579.8
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,931.13,686.27
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,934.69,686.95
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,934.78,686.67
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,928.85,682.89
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,919.46,677.0
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,903.98,666.88
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,890.32,658.13
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,866.46,641.35
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,839.53,622.67
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,805.38,600.36
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,768.82,576.36
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,726.07,546.84
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,681.82,516.14
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,632.19,481.07
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,581.9,444.32
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,527.37,403.58
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,472.43,361.53
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,412.12,314.55
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,354.31,268.17
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,290.82,216.52
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,232.59,168.0
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,169.68,116.67
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,116.32,73.57
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,61.96,31.95
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,20.74,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,27.19,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,71.23,40.99
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,119.74,79.22
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,180.58,128.64
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,240.0,178.66
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,306.47,234.06
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,365.45,282.78
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,428.12,332.87
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,350.05,272.92
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,227.38,174.64
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,430.78,335.44
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,652.87,500.82
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,700.37,530.99
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,746.72,560.23
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,786.18,584.23
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,823.41,606.39
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,855.94,625.51
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,880.92,639.56
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,903.38,652.86
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,922.6,664.09
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,937.77,671.9
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,949.55,677.64
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,953.19,679.24
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,953.18,678.72
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,946.59,674.7
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,936.38,668.58
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,920.89,659.23
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,901.98,647.82
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,876.42,631.35
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,847.79,612.93
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,813.36,592.71
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,776.4,570.63
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,737.69,546.29
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,693.46,517.83
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,643.37,484.1
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,592.43,447.74
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,536.92,407.21
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,481.77,365.66
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,420.47,318.34
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,361.92,271.62
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,298.01,219.7
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,238.96,170.38
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,174.9,117.92
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,120.44,73.87
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,63.44,30.47
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,20.31,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,27.05,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,71.77,40.7
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,120.41,79.1
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,182.86,129.75
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,243.14,180.16
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,313.18,238.2
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,372.76,287.46
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,435.72,337.7
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,494.51,383.39
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,556.0,429.59
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,430.42,332.53
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,253.53,192.19
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,272.74,206.4
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,292.09,219.95
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,561.38,426.72
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,832.69,613.25
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,866.33,631.22
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,897.23,649.41
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,770.19,562.75
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,607.09,442.34
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,629.09,458.0
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,650.45,471.98
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,615.11,446.38
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,578.77,420.27
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,491.95,359.18
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,414.4,303.41
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,536.67,394.1
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,654.24,477.84
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,773.4,567.38
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,858.6,625.81
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,824.63,603.59
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,787.97,580.43
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,741.35,550.31
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,696.77,521.29
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,646.25,488.12
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,594.86,452.12
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,537.42,409.67
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,480.65,366.47
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,419.29,318.8
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,360.82,271.81
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,294.96,217.72
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,234.74,167.16
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,170.51,114.7
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,116.2,70.96
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,59.0,27.13
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,17.26,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,6.88,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,13.5,4.73
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,24.61,14.39
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,35.73,23.81
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,49.27,35.06
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,62.88,46.14
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,75.6,56.27
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,88.34,66.23
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,309.82,243.86
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,554.14,429.05
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,310.74,245.22
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,23.19,12.98
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,25.13,14.54
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,27.06,15.99
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,28.52,17.11
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,29.98,18.22
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,450.11,351.14
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,878.22,652.49
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,760.92,566.94
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,608.28,451.08
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,412.16,309.68
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,202.63,151.01
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,481.39,364.48
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,740.58,550.72
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,835.29,622.82
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,911.46,677.74
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,845.83,633.45
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,774.61,580.94
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,541.13,410.73
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,310.9,234.26
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,281.64,213.43
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,259.96,197.73
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,178.94,135.61
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,99.85,73.81
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,185.36,142.39
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,267.81,207.67
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,186.61,144.34
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,107.16,81.28
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,92.89,70.23
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,78.66,58.97
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,63.95,47.11
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,49.28,35.04
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,35.73,23.69
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,22.2,12.23
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,12.54,2.91
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.95,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,26.29,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,73.0,41.13
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,123.21,82.77
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,185.4,135.44
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,243.99,187.36
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,309.53,244.66
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,368.63,295.8
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,431.25,348.2
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,488.87,394.38
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,547.94,440.02
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,600.36,479.86
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,653.61,519.07
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,701.64,551.6
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,748.49,581.71
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,788.32,607.13
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,825.92,630.63
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,853.61,647.18
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,882.86,664.74
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,906.24,677.87
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,926.37,688.76
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,939.68,695.41
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,949.47,699.84
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,952.89,701.56
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,952.68,701.06
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,946.3,695.64
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,936.31,688.04
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,920.67,678.21
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,901.63,666.26
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,876.3,650.15
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,847.85,631.99
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,812.91,609.36
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,779.26,587.54
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,733.36,556.98
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,686.36,525.35
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,635.6,489.06
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,584.19,451.19
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,529.66,410.04
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,474.16,366.95
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,412.2,317.88
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,352.82,269.36
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,289.31,216.44
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,230.42,166.11
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,165.56,112.28
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,110.85,67.62
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,54.56,21.75
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,14.92,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,28.36,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,85.93,45.2
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,140.77,91.68
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,208.86,150.29
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,271.22,206.18
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,339.7,266.11
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,365.7,291.53
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,374.56,300.43
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,429.65,344.33
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,486.83,388.32
