Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,588.53,467.0
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,695.59,546.49
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,744.16,578.15
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,790.85,608.24
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,831.67,634.94
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,869.81,659.53
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,902.8,679.46
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,932.58,697.09
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,956.29,711.98
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,976.35,724.54
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,939.48,698.35
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,893.95,666.64
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,950.49,705.03
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,1001.12,738.12
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,994.94,732.75
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,984.83,725.46
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,967.5,714.58
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,946.45,701.39
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,919.76,684.82
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,889.73,666.01
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,854.26,644.37
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,815.92,620.54
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,771.04,590.67
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,724.2,559.11
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,672.42,523.67
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,619.49,484.7
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,554.05,434.44
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,487.33,381.95
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,431.82,337.4
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,377.55,292.03
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,309.17,233.96
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,246.6,179.38
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,177.9,120.95
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,119.65,72.19
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,45.94,14.9
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,27.29,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,80.21,42.94
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,134.22,88.61
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,201.22,145.53
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,263.61,200.44
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,332.92,260.05
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,395.07,311.95
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,461.02,364.29
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,521.38,409.79
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,582.82,453.6
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,638.62,492.46
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,693.84,529.38
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,739.88,556.98
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,787.12,584.7
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,828.69,609.59
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,867.76,632.5
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,900.58,650.76
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,930.28,666.95
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,953.36,678.95
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,972.89,688.82
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,987.13,695.53
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,997.6,700.08
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,1000.66,702.71
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,999.79,703.18
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,993.16,700.3
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,982.66,695.22
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,965.47,686.1
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,944.62,674.8
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,917.1,657.99
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,886.32,639.12
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,850.02,617.15
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,811.01,593.29
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,766.41,566.6
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,719.73,537.9
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,670.2,506.29
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,616.67,469.5
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,557.19,426.14
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,498.03,381.42
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,433.47,331.61
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,371.23,281.66
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,303.71,225.64
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,240.92,172.1
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,172.64,115.51
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,114.99,68.24
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,43.94,11.56
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,26.1,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,77.0,39.99
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,130.45,84.75
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,197.19,140.43
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,257.92,193.06
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,325.23,249.92
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,386.07,300.3
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,450.78,351.65
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,510.24,397.37
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,570.73,442.11
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,625.09,481.03
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,678.91,518.24
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,724.52,545.97
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,771.42,573.8
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,811.8,597.81
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,849.74,619.93
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,881.92,638.78
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,911.05,655.63
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,933.85,669.78
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,953.16,681.86
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,967.59,689.66
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,978.31,695.29
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,981.26,697.6
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,980.34,697.72
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,973.1,693.34
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,962.05,686.67
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,945.55,676.83
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,925.44,664.83
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,898.51,649.07
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,868.31,631.16
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,832.75,609.16
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,794.5,585.25
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,749.18,556.72
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,702.16,526.6
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,653.84,494.75
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,601.55,458.05
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,542.77,414.56
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,484.41,369.98
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,421.26,320.91
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,360.41,271.84
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,294.16,216.92
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,232.67,164.65
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,165.47,109.36
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,109.11,63.58
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,41.39,7.4
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,24.4,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,69.35,35.77
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,121.18,78.85
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,186.22,132.42
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,246.12,183.85
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,313.87,241.14
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,374.85,292.65
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,439.36,345.4
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,405.16,318.8
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,336.03,262.66
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,492.13,385.63
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,665.82,516.34
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,714.26,547.12
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,757.81,574.14
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,797.45,598.93
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,834.71,621.81
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,866.84,641.29
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,895.98,658.71
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,918.34,672.61
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,937.27,684.35
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,950.22,690.9
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,959.5,695.2
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,962.31,696.47
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,961.36,695.5
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,954.19,689.65
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,943.31,681.6
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,926.64,670.97
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,906.49,658.21
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,880.18,641.5
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,850.73,622.77
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,814.97,599.82
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,776.64,575.06
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,732.86,546.41
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,690.42,518.43
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,638.6,482.94
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,586.04,445.41
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,527.77,401.78
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,470.13,357.4
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,407.2,307.96
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,347.54,259.53
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,281.42,205.21
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,221.13,154.57
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,155.47,101.47
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,101.03,58.05
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,38.57,2.72
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,12.78,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,25.42,12.72
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,53.21,36.88
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,82.69,61.32
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,114.14,87.39
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,147.8,114.99
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,79.16,59.77
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,4.82,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,5.79,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,6.76,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,158.18,122.78
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,319.69,246.28
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,378.72,289.22
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,434.32,329.44
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,507.8,383.07
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,593.13,443.59
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,726.16,540.35
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,862.37,630.49
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,820.27,601.98
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,762.57,559.37
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,847.83,621.89
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,920.15,668.78
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,811.34,594.92
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,685.18,502.3
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,669.24,491.36
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,652.22,478.95
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,593.62,438.41
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,544.35,403.84
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,519.28,386.68
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,494.0,369.13
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,575.86,433.31
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,645.45,486.69
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,653.2,494.42
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,647.66,492.72
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,596.97,456.6
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,546.1,419.68
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,437.11,336.93
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,341.7,263.24
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,336.08,258.07
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,315.92,239.25
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,252.56,187.01
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,195.49,139.26
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,132.48,88.32
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,82.16,48.44
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,32.47,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,20.97,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,56.71,28.17
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,104.15,67.88
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,163.83,116.39
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,147.98,111.91
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,104.62,80.77
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,128.49,100.06
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,153.03,119.43
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,142.47,110.16
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,131.2,100.31
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,95.03,71.08
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,59.95,42.76
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,64.31,46.05
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,68.68,49.3
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,281.73,216.87
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,499.13,376.61
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,519.51,388.19
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,539.01,400.29
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,719.83,534.2
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,893.41,650.29
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,786.33,574.15
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,663.56,483.15
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,750.79,546.92
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,829.74,602.19
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,875.18,632.98
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,902.54,649.18
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,886.04,638.76
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,871.23,629.98
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,845.76,614.83
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,817.33,597.75
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,782.13,575.63
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,744.62,551.84
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,701.76,524.17
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,657.29,494.7
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,606.74,459.08
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,555.68,422.18
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,499.74,380.8
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,443.71,338.02
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,382.35,290.01
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,324.08,242.91
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,259.53,190.08
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,201.27,141.38
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,137.63,90.19
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,85.77,49.0
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,32.64,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,20.34,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,55.08,26.22
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,103.99,67.45
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,165.34,117.17
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,223.29,166.52
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,288.68,221.88
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,231.8,181.84
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,140.05,108.7
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,193.91,151.38
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,247.81,193.16
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,179.38,138.36
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,106.87,79.9
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,412.83,326.18
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,725.87,558.59
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,765.45,582.67
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,802.88,606.46
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,654.09,495.03
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,462.4,346.03
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,511.7,382.7
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,553.27,412.71
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,589.82,438.54
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,626.17,463.98
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,630.46,466.79
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,642.61,475.15
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,669.16,494.35
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,693.67,511.91
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,655.82,484.65
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,617.85,457.46
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,734.0,547.88
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,822.22,611.17
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,787.68,587.74
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,750.68,563.28
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,709.02,535.56
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,662.41,504.01
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,611.45,467.9
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,559.94,430.35
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,502.14,386.2
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,446.27,342.28
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,383.95,292.57
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,324.68,243.86
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,259.88,190.12
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,201.44,140.77
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,137.23,88.9
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,85.19,47.35
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,32.1,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,20.32,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,54.9,24.8
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,104.73,67.19
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,167.07,117.36
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,227.51,168.31
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,296.74,226.61
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,356.7,277.29
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,420.62,329.71
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,480.75,378.01
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,542.7,426.43
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,596.26,466.67
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,649.55,505.51
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,698.71,539.67
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,743.48,569.17
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,783.51,594.4
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,821.21,617.59
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,853.06,637.06
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,882.11,654.59
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,904.65,668.75
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,923.78,680.7
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,937.99,688.05
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,948.58,693.11
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,951.19,694.41
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,950.01,693.41
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,943.14,687.42
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,932.54,679.17
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,915.06,667.91
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,894.08,654.46
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,867.18,637.37
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,837.18,618.21
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,801.74,595.1
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,763.72,570.14
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,720.29,541.25
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,675.03,510.8
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,625.94,476.54
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,573.12,438.15
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,514.95,393.82
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,457.56,348.83
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,394.81,299.43
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,334.76,250.45
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,269.21,195.77
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,209.25,144.81
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,142.96,91.05
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,88.97,47.37
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,30.8,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,19.48,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,52.47,22.3
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,102.43,65.52
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,164.5,115.45
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,225.55,166.75
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,296.13,226.1
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,356.14,276.93
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,420.08,329.52
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,480.71,378.36
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,543.46,427.57
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,596.77,467.92
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,649.77,506.91
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,698.28,540.85
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,742.27,570.19
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,782.37,595.96
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,820.12,619.74
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,851.85,639.35
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,880.7,656.86
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,902.65,670.99
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,921.19,682.9
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,933.34,689.19
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,941.79,693.12
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,944.32,694.32
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,943.11,693.2
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,935.81,686.75
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,924.83,678.05
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,907.5,666.67
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,886.71,653.1
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,860.48,635.96
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,831.18,616.78
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,795.13,592.8
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,756.58,567.12
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,711.84,537.08
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,668.65,507.87
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,617.15,471.2
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,565.0,433.06
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,507.33,388.88
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,450.49,344.11
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,387.5,293.71
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,328.27,244.81
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,262.44,190.12
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,202.89,139.77
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,136.94,86.73
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,83.57,43.54
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,28.99,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,5.9,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,11.57,1.26
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,26.55,15.56
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,41.68,28.42
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,58.95,42.85
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,76.23,57.05
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,191.54,149.37
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,323.41,254.22
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,325.75,255.91
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,317.73,248.44
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,467.43,367.13
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,632.71,493.82
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,680.28,527.38
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,726.88,558.52
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,765.94,583.6
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,802.83,606.84
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,834.14,625.93
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,862.69,642.98
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,879.78,653.15
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,898.51,664.6
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,843.83,625.45
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,770.12,568.72
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,743.7,548.74
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,708.09,522.29
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,676.74,499.47
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,644.57,476.0
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,624.62,462.08
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,603.82,447.5
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,669.43,498.29
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,719.46,537.03
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,684.31,512.43
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,647.54,486.94
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,609.33,460.2
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,569.61,431.95
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,560.9,427.49
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,539.33,412.73
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,489.14,374.13
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,438.35,334.07
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,376.34,285.22
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,317.54,237.34
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,251.66,182.79
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,192.62,133.14
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,128.31,81.6
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,76.82,39.57
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,27.02,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,17.87,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,47.92,17.0
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,96.44,60.88
