Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,156.58,109.0
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,215.16,158.19
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,282.03,214.21
2016,10,19,8,15,596.5,77.5,3.15,24.5,274.5,340.24,263.19
2016,10,19,8,30,645.0,84.0,3.3,25.0,326.0,402.49,314.05
2016,10,19,8,45,327.5,122.5,3.5,25.5,246.0,308.42,242.08
2016,10,19,9,0,10.0,161.0,3.7,26.0,166.0,164.8,126.31
2016,10,19,9,15,392.5,128.5,3.75,26.0,341.5,386.86,305.12
2016,10,19,9,30,775.0,96.0,3.8,26.0,517.0,623.64,486.56
2016,10,19,9,45,584.5,172.5,3.85,26.5,503.5,602.41,465.34
2016,10,19,10,0,394.0,249.0,3.9,27.0,490.0,558.93,428.42
2016,10,19,10,15,372.5,270.5,3.9,27.5,508.5,579.02,441.23
2016,10,19,10,30,351.0,292.0,3.9,28.0,527.0,596.5,451.61
2016,10,19,10,45,330.0,310.5,3.9,28.5,538.0,608.69,458.15
2016,10,19,11,0,309.0,329.0,3.9,29.0,549.0,618.63,463.04
2016,10,19,11,15,370.5,318.0,3.9,29.0,588.0,666.1,497.81
2016,10,19,11,30,432.0,307.0,3.9,29.0,627.0,721.88,537.64
2016,10,19,11,45,652.0,207.5,3.95,29.0,698.0,820.62,612.05
2016,10,19,12,0,872.0,108.0,4.0,29.0,769.0,906.7,669.92
2016,10,19,12,15,668.0,204.5,3.95,29.0,711.5,838.3,622.69
2016,10,19,12,30,464.0,301.0,3.9,29.0,654.0,753.21,558.77
2016,10,19,12,45,663.5,205.5,3.9,29.0,704.0,830.5,618.39
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,888.91,657.88
2016,10,19,13,15,858.0,109.0,3.85,29.0,737.5,871.8,646.16
2016,10,19,13,30,853.0,108.0,3.8,29.0,721.0,851.45,632.87
2016,10,19,13,45,683.0,174.0,3.75,29.0,654.5,770.5,577.92
2016,10,19,14,0,513.0,240.0,3.7,29.0,588.0,682.39,513.12
2016,10,19,14,15,661.5,171.5,3.6,29.0,597.5,712.9,539.02
2016,10,19,14,30,810.0,103.0,3.5,29.0,607.0,725.9,549.66
2016,10,19,14,45,782.0,105.0,3.45,29.0,566.5,678.83,517.34
2016,10,19,15,0,754.0,107.0,3.4,29.0,526.0,631.18,483.23
2016,10,19,15,15,731.0,103.0,3.2,28.5,481.5,581.65,447.31
2016,10,19,15,30,708.0,99.0,3.0,28.0,437.0,530.39,409.28
2016,10,19,15,45,677.5,94.0,2.85,28.0,389.0,474.19,365.91
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,419.26,322.42
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,357.59,273.02
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,299.57,225.23
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,236.29,172.77
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,179.49,125.01
2016,10,19,17,15,316.5,43.0,1.3,25.5,93.0,116.61,74.8
2016,10,19,17,30,205.0,30.0,1.2,25.0,48.0,66.17,33.43
2016,10,19,17,45,102.5,15.0,1.15,24.5,24.0,23.92,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.0,14.07,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,28.0,32.53,9.68
2016,10,20,7,15,141.5,47.0,3.05,21.0,68.5,79.13,51.88
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,133.32,95.62
2016,10,20,7,45,305.5,84.5,3.8,21.5,156.5,188.16,141.4
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,248.65,192.03
2016,10,20,8,15,432.0,111.5,4.55,22.0,253.5,304.75,239.57
2016,10,20,8,30,486.0,123.0,4.9,22.0,303.0,365.87,290.57
2016,10,20,8,45,243.0,65.0,5.25,22.0,155.0,201.0,160.93
2016,10,20,9,0,0.0,7.0,5.6,22.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,72.5,5.8,22.0,72.5,70.1,51.88
2016,10,20,9,30,0.0,138.0,6.0,22.0,138.0,134.99,104.15
2016,10,20,9,45,0.0,75.0,6.2,22.5,75.0,72.54,53.38
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,29.5,6.5,23.5,29.5,28.51,17.46
2016,10,20,10,30,0.0,47.0,6.6,24.0,47.0,45.45,31.0
2016,10,20,10,45,14.5,164.5,6.7,24.5,175.0,173.02,132.53
2016,10,20,11,0,29.0,282.0,6.8,25.0,303.0,313.79,241.21
2016,10,20,11,15,30.0,288.5,6.85,25.0,311.0,322.01,247.09
2016,10,20,11,30,31.0,295.0,6.9,25.0,319.0,330.2,253.17
2016,10,20,11,45,433.5,214.0,6.95,25.5,541.0,627.87,489.99
2016,10,20,12,0,836.0,133.0,7.0,26.0,763.0,904.89,693.55
2016,10,20,12,15,837.0,133.0,7.0,26.0,764.0,908.01,694.52
2016,10,20,12,30,838.0,133.0,7.0,26.0,765.0,907.67,694.33
2016,10,20,12,45,846.5,127.0,7.0,26.0,760.0,904.04,691.96
2016,10,20,13,0,855.0,121.0,7.0,26.0,755.0,896.79,687.17
2016,10,20,13,15,850.5,120.0,7.0,26.0,739.0,880.05,675.77
2016,10,20,13,30,846.0,119.0,7.0,26.0,723.0,860.06,662.17
2016,10,20,13,45,607.0,204.5,7.0,26.0,630.0,737.67,572.35
2016,10,20,14,0,368.0,290.0,7.0,26.0,537.0,610.33,472.71
2016,10,20,14,15,596.5,197.5,6.95,26.0,575.5,685.06,534.99
2016,10,20,14,30,825.0,105.0,6.9,26.0,614.0,737.01,576.89
2016,10,20,14,45,810.0,102.0,6.9,26.0,575.5,693.28,545.5
2016,10,20,15,0,795.0,99.0,6.9,26.0,537.0,648.0,511.92
2016,10,20,15,15,774.5,95.5,6.8,25.5,492.5,597.46,473.82
2016,10,20,15,30,754.0,92.0,6.7,25.0,448.0,546.41,434.37
2016,10,20,15,45,732.5,85.5,6.6,25.0,400.5,492.59,390.94
2016,10,20,16,0,711.0,79.0,6.5,25.0,353.0,437.81,345.65
2016,10,20,16,15,668.5,73.0,6.25,24.5,301.0,375.09,293.43
2016,10,20,16,30,626.0,67.0,6.0,24.0,249.0,315.54,242.41
2016,10,20,16,45,569.0,58.0,5.75,23.5,197.0,251.69,187.17
2016,10,20,17,0,512.0,49.0,5.5,23.0,145.0,193.5,136.06
2016,10,20,17,15,400.5,38.0,5.15,22.0,97.5,128.13,82.01
2016,10,20,17,30,289.0,27.0,4.8,21.0,50.0,74.78,35.69
2016,10,20,17,45,144.5,13.5,4.5,20.5,25.0,25.91,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,21.96,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,66.85,17.55
2016,10,21,7,15,470.0,29.5,3.15,11.5,90.5,124.06,77.24
2016,10,21,7,30,598.0,39.0,3.4,12.0,140.0,194.02,137.12
2016,10,21,7,45,669.0,45.0,3.65,13.0,196.0,257.37,194.41
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,327.83,257.13
2016,10,21,8,15,782.5,55.0,4.05,14.5,307.5,390.9,313.34
2016,10,21,8,30,825.0,59.0,4.2,15.0,363.0,456.97,370.29
2016,10,21,8,45,855.0,62.0,4.35,16.0,416.0,516.0,419.25
2016,10,21,9,0,885.0,65.0,4.5,17.0,469.0,577.63,468.43
2016,10,21,9,15,904.5,67.0,4.35,17.5,517.0,632.18,510.41
2016,10,21,9,30,924.0,69.0,4.2,18.0,565.0,685.89,550.31
2016,10,21,9,45,938.5,70.5,4.1,18.5,607.0,734.37,583.26
2016,10,21,10,0,953.0,72.0,4.0,19.0,649.0,780.96,614.18
2016,10,21,10,15,963.0,73.5,3.85,19.5,683.5,821.91,640.26
2016,10,21,10,30,973.0,75.0,3.7,20.0,718.0,860.13,663.95
2016,10,21,10,45,980.0,76.0,3.6,20.5,745.0,892.36,683.35
2016,10,21,11,0,987.0,77.0,3.5,21.0,772.0,921.26,700.28
2016,10,21,11,15,991.0,77.5,3.4,21.0,790.5,943.53,713.9
2016,10,21,11,30,995.0,78.0,3.3,21.0,809.0,962.05,725.02
2016,10,21,11,45,996.5,79.0,3.2,21.5,818.5,975.07,731.07
2016,10,21,12,0,998.0,80.0,3.1,22.0,828.0,984.1,734.55
2016,10,21,12,15,998.0,80.0,3.05,22.0,828.0,986.66,735.66
2016,10,21,12,30,998.0,80.0,3.0,22.0,828.0,985.17,734.3
2016,10,21,12,45,995.5,79.5,2.95,22.5,819.5,976.86,727.17
2016,10,21,13,0,993.0,79.0,2.9,23.0,811.0,964.58,717.64
2016,10,21,13,15,989.0,78.5,2.85,23.0,793.5,947.1,706.22
2016,10,21,13,30,985.0,78.0,2.8,23.0,776.0,925.87,692.44
2016,10,21,13,45,978.0,77.0,2.75,23.0,750.0,897.95,674.24
2016,10,21,14,0,971.0,76.0,2.7,23.0,724.0,866.68,653.84
2016,10,21,14,15,961.5,74.5,2.65,23.0,690.5,829.75,629.52
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,790.0,603.16
2016,10,21,14,45,938.5,71.0,2.55,23.0,616.0,744.29,572.4
2016,10,21,15,0,925.0,69.0,2.5,23.0,575.0,696.54,539.89
2016,10,21,15,15,906.5,67.0,2.4,23.0,528.0,643.91,501.4
2016,10,21,15,30,888.0,65.0,2.3,23.0,481.0,590.28,460.61
2016,10,21,15,45,861.5,62.0,2.25,23.0,429.0,530.58,414.31
2016,10,21,16,0,835.0,59.0,2.2,23.0,377.0,473.13,368.16
2016,10,21,16,15,795.5,55.0,1.9,22.0,322.0,407.71,315.06
2016,10,21,16,30,756.0,51.0,1.6,21.0,267.0,344.86,262.1
2016,10,21,16,45,693.0,45.5,1.35,20.5,211.5,275.86,202.8
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,212.93,147.61
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,142.89,89.5
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,84.91,37.14
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,28.41,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,19.5,21.55,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,39.0,65.25,13.44
2016,10,22,7,15,463.0,29.5,0.7,11.5,88.0,122.2,75.45
2016,10,22,7,30,592.0,39.0,0.8,12.0,137.0,191.79,134.26
2016,10,22,7,45,660.0,45.5,0.9,13.0,192.0,254.26,189.81
2016,10,22,8,0,728.0,52.0,1.0,14.0,247.0,323.52,250.12
2016,10,22,8,15,770.5,56.0,1.2,15.0,302.5,385.82,303.93
2016,10,22,8,30,813.0,60.0,1.4,16.0,358.0,451.13,358.22
2016,10,22,8,45,840.5,64.0,1.6,17.0,410.0,511.26,406.62
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,569.74,452.09
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,624.27,493.45
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,678.05,533.02
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.0,725.52,564.21
2016,10,22,10,0,933.0,78.0,2.2,21.0,639.0,770.99,593.12
2016,10,22,10,15,943.5,79.5,2.2,21.0,673.5,811.57,619.76
2016,10,22,10,30,954.0,81.0,2.2,21.0,708.0,849.52,644.38
2016,10,22,10,45,959.5,83.0,2.2,21.5,734.5,881.05,663.2
2016,10,22,11,0,965.0,85.0,2.2,22.0,761.0,909.27,679.72
2016,10,22,11,15,969.0,85.5,2.2,22.5,779.0,931.06,691.91
2016,10,22,11,30,973.0,86.0,2.2,23.0,797.0,949.2,701.76
2016,10,22,11,45,974.5,87.0,2.25,23.5,806.5,961.92,708.66
2016,10,22,12,0,976.0,88.0,2.3,24.0,816.0,970.76,713.19
2016,10,22,12,15,976.0,88.0,2.3,24.0,816.0,973.23,714.61
2016,10,22,12,30,976.0,88.0,2.3,24.0,816.0,971.74,713.67
2016,10,22,12,45,972.5,88.0,2.3,24.5,807.5,963.19,706.94
2016,10,22,13,0,969.0,88.0,2.3,25.0,799.0,950.8,697.93
2016,10,22,13,15,964.5,87.5,2.3,25.0,781.5,933.21,687.04
2016,10,22,13,30,960.0,87.0,2.3,25.0,764.0,911.97,673.88
2016,10,22,13,45,952.5,86.0,2.35,25.0,738.0,884.19,656.87
2016,10,22,14,0,945.0,85.0,2.4,25.0,712.0,853.18,637.66
2016,10,22,14,15,934.5,83.5,2.4,25.0,678.5,816.26,613.94
2016,10,22,14,30,924.0,82.0,2.4,25.0,645.0,776.68,588.24
2016,10,22,14,45,908.0,80.5,2.45,25.0,604.0,730.81,558.19
2016,10,22,15,0,892.0,79.0,2.5,25.0,563.0,683.2,526.38
2016,10,22,15,15,872.0,76.5,2.5,24.5,516.5,630.54,488.91
2016,10,22,15,30,852.0,74.0,2.5,24.0,470.0,579.5,451.33
2016,10,22,15,45,823.5,70.5,2.5,24.0,418.5,519.68,405.1
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,460.56,357.9
2016,10,22,16,15,753.0,62.0,2.2,23.0,312.5,395.14,304.96
2016,10,22,16,30,711.0,57.0,1.9,22.0,258.0,332.62,252.48
2016,10,22,16,45,643.5,50.5,1.6,21.5,203.0,263.75,193.6
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,202.5,140.26
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,133.4,83.57
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,76.38,31.3
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,25.84,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,45,2.5,10.0,1.45,12.5,10.0,10.0,0.0
2016,10,23,7,0,5.0,20.0,1.6,13.0,20.0,20.14,0.37
2016,10,23,7,15,47.0,40.5,1.7,13.5,48.0,52.3,34.95
2016,10,23,7,30,89.0,61.0,1.8,14.0,76.0,86.54,63.86
2016,10,23,7,45,108.0,84.5,1.95,14.5,109.0,121.97,94.55
2016,10,23,8,0,127.0,108.0,2.1,15.0,142.0,159.42,126.64
2016,10,23,8,15,144.0,129.0,2.05,15.5,175.0,195.26,156.82
2016,10,23,8,30,161.0,150.0,2.0,16.0,208.0,232.75,187.66
2016,10,23,8,45,271.0,159.0,2.0,16.5,273.5,311.47,251.4
2016,10,23,9,0,381.0,168.0,2.0,17.0,339.0,396.19,318.62
2016,10,23,9,15,224.0,198.0,2.2,17.5,301.5,350.37,280.47
2016,10,23,9,30,67.0,228.0,2.4,18.0,264.0,277.97,220.38
2016,10,23,9,45,201.0,241.5,2.65,18.5,360.0,393.6,312.97
2016,10,23,10,0,335.0,255.0,2.9,19.0,456.0,519.93,410.4
2016,10,23,10,15,422.5,243.0,3.1,19.5,510.0,592.03,464.65
2016,10,23,10,30,510.0,231.0,3.3,20.0,564.0,661.8,516.73
2016,10,23,10,45,362.5,283.5,3.5,20.5,525.0,603.76,469.3
2016,10,23,11,0,215.0,336.0,3.7,21.0,486.0,537.16,415.37
2016,10,23,11,15,217.5,345.0,3.7,21.5,500.0,553.07,426.24
2016,10,23,11,30,220.0,354.0,3.7,22.0,514.0,568.24,436.13
2016,10,23,11,45,546.0,236.0,3.7,22.5,639.5,748.03,574.48
2016,10,23,12,0,872.0,118.0,3.7,23.0,765.0,914.07,690.62
2016,10,23,12,15,560.5,239.0,3.65,23.0,655.0,769.36,585.97
2016,10,23,12,30,249.0,360.0,3.6,23.0,545.0,604.57,459.81
2016,10,23,12,45,223.5,359.0,3.6,23.0,524.0,579.54,441.98
2016,10,23,13,0,198.0,358.0,3.6,23.0,503.0,554.01,423.0
2016,10,23,13,15,528.5,235.0,3.55,23.0,609.0,719.68,552.8
2016,10,23,13,30,859.0,112.0,3.5,23.0,715.0,856.42,651.72
2016,10,23,13,45,640.5,190.0,3.45,23.5,631.0,745.2,571.03
2016,10,23,14,0,422.0,268.0,3.4,24.0,547.0,634.21,485.85
2016,10,23,14,15,622.0,185.5,3.25,23.5,574.0,690.08,532.78
2016,10,23,14,30,822.0,103.0,3.1,23.0,601.0,725.88,561.89
2016,10,23,14,45,807.5,99.5,3.0,23.0,562.0,682.23,531.01
2016,10,23,15,0,793.0,96.0,2.9,23.0,523.0,637.02,497.92
2016,10,23,15,15,769.5,92.5,2.55,22.5,478.0,584.94,458.71
2016,10,23,15,30,746.0,89.0,2.2,22.0,433.0,532.65,418.43
2016,10,23,15,45,716.5,84.0,1.9,22.0,384.0,476.9,373.95
2016,10,23,16,0,687.0,79.0,1.6,22.0,335.0,421.01,328.33
2016,10,23,16,15,640.0,73.0,1.5,21.5,283.5,358.05,277.31
2016,10,23,16,30,593.0,67.0,1.4,21.0,232.0,298.79,227.68
2016,10,23,16,45,524.0,58.5,1.35,20.5,181.0,234.06,173.01
2016,10,23,17,0,455.0,50.0,1.3,20.0,130.0,176.36,123.49
2016,10,23,17,15,334.0,37.5,1.3,19.5,85.0,111.8,70.96
2016,10,23,17,30,213.0,25.0,1.3,19.0,40.0,59.1,22.19
2016,10,23,17,45,106.5,12.5,1.35,19.0,20.0,20.99,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,50.5,11.0,0.75,16.5,14.0,14.26,0.0
2016,10,24,7,0,101.0,22.0,0.8,17.0,28.0,37.24,0.21
2016,10,24,7,15,227.5,38.0,1.0,17.5,69.5,87.28,54.76
2016,10,24,7,30,354.0,54.0,1.2,18.0,111.0,148.39,104.07
2016,10,24,7,45,436.5,64.0,1.45,18.5,160.5,205.56,152.69
2016,10,24,8,0,519.0,74.0,1.7,19.0,210.0,271.06,208.27
2016,10,24,8,15,572.0,81.0,1.85,20.0,261.0,329.54,257.45
2016,10,24,8,30,625.0,88.0,2.0,21.0,312.0,392.52,308.75
2016,10,24,8,45,678.5,88.0,2.2,22.0,364.0,452.26,356.27
2016,10,24,9,0,732.0,88.0,2.4,23.0,416.0,515.44,404.99
2016,10,24,9,15,440.5,163.0,2.35,23.5,366.0,450.02,352.39
2016,10,24,9,30,149.0,238.0,2.3,24.0,316.0,348.24,270.1
2016,10,24,9,45,485.0,167.5,2.3,24.5,450.5,523.0,407.11
2016,10,24,10,0,821.0,97.0,2.3,25.0,585.0,710.22,544.14
2016,10,24,10,15,538.0,199.5,2.3,25.0,526.5,632.54,482.79
2016,10,24,10,30,255.0,302.0,2.3,25.0,468.0,528.83,401.32
2016,10,24,10,45,242.0,317.0,2.3,25.5,479.5,533.4,403.68
2016,10,24,11,0,229.0,332.0,2.3,26.0,491.0,544.23,409.7
2016,10,24,11,15,552.5,217.5,2.3,26.0,613.5,718.04,540.78
2016,10,24,11,30,876.0,103.0,2.3,26.0,736.0,878.7,650.47
2016,10,24,11,45,847.0,119.5,2.35,26.5,738.0,885.74,652.39
2016,10,24,12,0,818.0,136.0,2.4,27.0,740.0,883.62,649.81
2016,10,24,12,15,818.0,136.0,2.4,27.0,740.0,885.66,651.1
2016,10,24,12,30,818.0,136.0,2.4,27.0,740.0,884.34,650.26
2016,10,24,12,45,815.5,135.0,2.45,27.5,732.0,876.37,644.32
2016,10,24,13,0,813.0,134.0,2.5,28.0,724.0,865.12,636.39
2016,10,24,13,15,807.0,133.0,2.5,28.0,707.0,847.63,625.32
2016,10,24,13,30,801.0,132.0,2.5,28.0,690.0,827.11,612.34
2016,10,24,13,45,792.0,130.0,2.55,28.0,665.5,800.17,595.41
2016,10,24,14,0,783.0,128.0,2.6,28.0,641.0,770.62,576.66
2016,10,24,14,15,770.0,125.0,2.6,28.0,609.0,734.52,553.0
2016,10,24,14,30,757.0,122.0,2.6,28.0,577.0,698.7,529.4
2016,10,24,14,45,378.5,120.5,2.6,28.0,348.0,401.4,310.86
2016,10,24,15,0,0.0,119.0,2.6,28.0,119.0,115.98,86.12
2016,10,24,15,15,333.5,113.0,2.6,27.5,265.5,334.19,262.08
2016,10,24,15,30,667.0,107.0,2.6,27.0,412.0,506.43,392.93
2016,10,24,15,45,632.5,101.0,2.6,27.0,364.0,449.46,347.82
2016,10,24,16,0,598.0,95.0,2.6,27.0,316.0,394.25,304.08
2016,10,24,16,15,547.5,87.5,2.3,26.5,266.0,332.82,254.61
2016,10,24,16,30,497.0,80.0,2.0,26.0,216.0,275.59,207.29
2016,10,24,16,45,424.0,68.5,1.75,25.5,167.0,210.78,153.78
2016,10,24,17,0,351.0,57.0,1.5,25.0,118.0,155.35,107.6
2016,10,24,17,15,236.0,41.5,1.45,24.0,76.0,95.62,60.47
2016,10,24,17,30,121.0,26.0,1.4,23.0,34.0,46.57,14.88
2016,10,24,17,45,60.5,13.0,1.35,22.5,17.0,17.61,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.0,15.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.1,16.0,14.0,13.51,0.0
2016,10,25,7,15,5.5,34.5,1.25,16.5,35.0,35.2,22.18
2016,10,25,7,30,11.0,55.0,1.4,17.0,56.0,57.37,41.55
2016,10,25,7,45,24.0,77.0,1.55,17.5,82.5,85.93,65.62
2016,10,25,8,0,37.0,99.0,1.7,18.0,109.0,114.42,89.44
2016,10,25,8,15,46.5,120.5,1.8,18.5,135.5,142.34,112.49
2016,10,25,8,30,56.0,142.0,1.9,19.0,162.0,171.27,135.94
2016,10,25,8,45,234.5,150.0,2.05,19.5,252.0,282.37,225.79
2016,10,25,9,0,413.0,158.0,2.2,20.0,342.0,407.82,324.84
2016,10,25,9,15,398.0,181.0,2.25,20.5,373.0,442.61,350.39
2016,10,25,9,30,383.0,204.0,2.3,21.0,404.0,468.9,369.32
2016,10,25,9,45,303.5,237.5,2.35,21.5,403.5,465.89,364.46
2016,10,25,10,0,224.0,271.0,2.4,22.0,403.0,448.98,349.02
2016,10,25,10,15,318.5,267.0,2.4,22.0,467.0,530.67,411.28
2016,10,25,10,30,413.0,263.0,2.4,22.0,531.0,610.18,470.29
2016,10,25,10,45,292.0,299.0,2.45,22.5,492.0,562.07,430.7
2016,10,25,11,0,171.0,335.0,2.5,23.0,453.0,498.87,380.5
2016,10,25,11,15,351.0,295.5,2.55,23.0,545.5,620.79,474.07
2016,10,25,11,30,531.0,256.0,2.6,23.0,638.0,747.93,567.41
2016,10,25,11,45,500.0,271.5,2.65,23.5,634.5,743.18,561.12
2016,10,25,12,0,469.0,287.0,2.7,24.0,631.0,735.73,554.03
2016,10,25,12,15,488.5,279.5,2.7,24.0,638.5,746.25,561.94
2016,10,25,12,30,508.0,272.0,2.7,24.0,646.0,754.66,568.29
2016,10,25,12,45,408.5,303.5,2.75,24.5,602.0,689.67,519.66
2016,10,25,13,0,309.0,335.0,2.8,25.0,558.0,633.52,476.97
2016,10,25,13,15,308.5,326.5,2.75,25.0,545.0,619.43,467.56
2016,10,25,13,30,308.0,318.0,2.7,25.0,532.0,604.12,457.02
2016,10,25,13,45,465.5,255.0,2.7,25.5,565.0,665.33,504.43
2016,10,25,14,0,623.0,192.0,2.7,26.0,598.0,713.14,541.03
2016,10,25,14,15,426.5,233.0,2.6,25.5,505.0,585.69,447.07
2016,10,25,14,30,230.0,274.0,2.5,25.0,412.0,458.17,351.4
2016,10,25,14,45,364.5,227.0,2.45,25.0,428.5,499.23,385.66
2016,10,25,15,0,499.0,180.0,2.4,25.0,445.0,529.0,409.81
2016,10,25,15,15,249.5,113.5,2.2,25.0,246.0,282.42,221.68
2016,10,25,15,30,0.0,47.0,2.0,25.0,47.0,45.41,31.26
2016,10,25,15,45,0.0,41.5,1.85,25.0,41.5,40.08,27.19
2016,10,25,16,0,0.0,36.0,1.7,25.0,36.0,34.76,22.92
2016,10,25,16,15,0.0,30.5,1.45,24.0,30.5,29.44,18.7
2016,10,25,16,30,0.0,25.0,1.2,23.0,25.0,24.12,14.39
2016,10,25,16,45,0.0,19.0,1.0,22.5,19.0,18.32,9.55
2016,10,25,17,0,0.0,13.0,0.8,22.0,13.0,12.53,4.65
2016,10,25,17,15,0.0,8.0,0.85,21.5,8.0,7.71,0.49
2016,10,25,17,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2016,10,25,17,45,0.0,1.5,0.95,20.5,1.5,1.47,0.0
2016,10,25,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.5,9.5,0.95,15.5,12.5,13.24,0.0
2016,10,26,7,0,117.0,19.0,1.0,16.0,25.0,35.54,0.0
2016,10,26,7,15,245.5,33.5,1.1,16.5,65.5,85.27,51.99
2016,10,26,7,30,374.0,48.0,1.2,17.0,106.0,146.69,102.06
2016,10,26,7,45,457.5,57.0,1.35,18.0,155.5,203.41,150.32
2016,10,26,8,0,541.0,66.0,1.5,19.0,205.0,268.92,205.72
2016,10,26,8,15,592.5,72.5,1.8,20.0,256.0,327.05,255.07
2016,10,26,8,30,644.0,79.0,2.1,21.0,307.0,389.48,306.49
2016,10,26,8,45,678.5,84.0,2.45,22.0,355.5,445.48,351.65
2016,10,26,9,0,713.0,89.0,2.8,23.0,404.0,503.21,396.74
2016,10,26,9,15,447.5,161.0,2.75,23.5,366.0,450.56,353.88
2016,10,26,9,30,182.0,233.0,2.7,24.0,328.0,363.92,283.34
2016,10,26,9,45,488.0,168.5,2.65,24.5,449.0,524.25,409.0
2016,10,26,10,0,794.0,104.0,2.6,25.0,570.0,694.78,534.98
2016,10,26,10,15,807.0,106.5,2.5,25.5,603.0,733.77,558.5
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,770.72,581.1
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,799.88,598.35
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,826.2,613.57
2016,10,26,11,15,837.0,116.0,2.25,27.0,702.0,847.77,626.75
2016,10,26,11,30,843.0,117.0,2.2,27.0,719.0,866.23,637.9
2016,10,26,11,45,857.0,112.0,2.15,27.5,730.5,876.59,642.49
2016,10,26,12,0,871.0,107.0,2.1,28.0,742.0,888.96,648.55
2016,10,26,12,15,601.5,221.0,2.1,28.0,660.0,784.93,577.95
2016,10,26,12,30,332.0,335.0,2.1,28.0,578.0,658.12,484.92
2016,10,26,12,45,598.5,220.5,2.1,28.0,652.5,777.12,574.81
2016,10,26,13,0,865.0,106.0,2.1,28.0,727.0,870.0,637.59
2016,10,26,13,15,860.0,105.0,2.05,28.0,710.0,852.87,625.44
2016,10,26,13,30,855.0,104.0,2.0,28.0,693.0,832.53,612.32
2016,10,26,13,45,846.0,103.0,2.0,28.5,668.5,810.38,597.33
2016,10,26,14,0,837.0,102.0,2.0,29.0,644.0,780.73,577.38
2016,10,26,14,15,825.5,100.0,2.0,28.5,612.5,745.49,555.91
2016,10,26,14,30,814.0,98.0,2.0,28.0,581.0,708.03,532.67
2016,10,26,14,45,787.5,99.0,2.0,28.0,541.0,661.47,501.57
2016,10,26,15,0,761.0,100.0,2.0,28.0,501.0,614.23,467.94
2016,10,26,15,15,737.5,96.0,1.95,28.0,457.0,564.68,431.73
2016,10,26,15,30,714.0,92.0,1.9,28.0,413.0,513.5,393.46
2016,10,26,15,45,682.5,87.0,1.85,28.0,365.0,457.3,350.45
2016,10,26,16,0,651.0,82.0,1.8,28.0,317.0,402.46,307.2
2016,10,26,16,15,602.5,75.5,1.55,27.0,266.5,340.63,258.14
2016,10,26,16,30,554.0,69.0,1.3,26.0,216.0,282.7,210.67
2016,10,26,16,45,484.0,59.0,1.1,25.5,166.5,218.82,157.67
2016,10,26,17,0,414.0,49.0,0.9,25.0,117.0,162.15,110.16
2016,10,26,17,15,290.5,35.5,0.9,24.0,74.5,99.42,60.59
2016,10,26,17,30,167.0,22.0,0.9,23.0,32.0,47.5,7.31
2016,10,26,17,45,83.5,11.0,0.95,22.5,16.0,17.21,0.0
2016,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.0,0.95,16.5,11.0,8.85,0.0
2016,10,27,7,0,78.0,18.0,1.0,17.0,22.0,28.59,0.0
2016,10,27,7,15,196.0,35.5,1.1,17.5,61.5,78.47,47.99
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,136.65,95.39
2016,10,27,7,45,401.5,63.5,1.35,19.0,149.5,191.83,141.66
2016,10,27,8,0,489.0,74.0,1.5,20.0,198.0,258.08,197.0
2016,10,27,8,15,543.0,82.0,1.4,20.5,248.5,316.02,245.54
2016,10,27,8,30,597.0,90.0,1.3,21.0,299.0,378.59,296.2
2016,10,27,8,45,639.0,94.5,1.2,22.0,348.0,435.54,340.21
2016,10,27,9,0,681.0,99.0,1.1,23.0,397.0,494.98,384.17
2016,10,27,9,15,707.5,103.5,1.0,23.5,441.5,547.18,421.68
2016,10,27,9,30,734.0,108.0,0.9,24.0,486.0,599.67,457.89
2016,10,27,9,45,753.0,111.5,0.8,25.0,525.5,645.87,487.3
2016,10,27,10,0,772.0,115.0,0.7,26.0,565.0,689.03,513.25
2016,10,27,10,15,786.0,117.5,0.85,26.0,598.0,728.03,539.78
2016,10,27,10,30,800.0,120.0,1.0,26.0,631.0,765.11,564.97
2016,10,27,10,45,808.5,122.0,1.2,26.5,656.5,795.06,584.83
2016,10,27,11,0,817.0,124.0,1.4,27.0,682.0,822.36,602.89
2016,10,27,11,15,823.5,125.5,1.5,27.0,699.5,844.61,617.7
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,863.83,630.64
2016,10,27,11,45,857.0,115.5,1.75,27.5,731.0,883.49,643.27
2016,10,27,12,0,884.0,104.0,1.9,28.0,745.0,894.8,650.49
2016,10,27,12,15,617.0,216.0,1.95,28.0,663.5,791.8,581.77
2016,10,27,12,30,350.0,328.0,2.0,28.0,582.0,665.61,490.07
2016,10,27,12,45,201.0,321.5,2.05,28.5,467.5,517.38,384.13
2016,10,27,13,0,52.0,315.0,2.1,29.0,353.0,370.97,275.35
2016,10,27,13,15,190.5,312.0,2.1,29.0,443.5,493.42,368.53
2016,10,27,13,30,329.0,309.0,2.1,29.0,534.0,610.54,453.63
2016,10,27,13,45,593.0,203.0,2.15,29.0,591.0,710.63,529.66
2016,10,27,14,0,857.0,97.0,2.2,29.0,648.0,788.67,585.27
2016,10,27,14,15,555.5,181.5,2.25,29.0,532.0,626.04,470.83
2016,10,27,14,30,254.0,266.0,2.3,29.0,416.0,473.17,356.66
2016,10,27,14,45,520.5,179.5,2.35,29.0,460.0,560.97,426.9
2016,10,27,15,0,787.0,93.0,2.4,29.0,504.0,621.66,474.3
2016,10,27,15,15,763.5,89.5,2.4,28.5,460.0,570.21,436.97
2016,10,27,15,30,740.0,86.0,2.4,28.0,416.0,518.57,399.06
2016,10,27,15,45,708.0,81.5,2.4,28.0,367.5,462.84,356.09
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,407.21,311.91
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,344.83,261.97
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,286.31,213.57
2016,10,27,16,45,507.5,55.5,1.55,25.5,167.0,221.34,159.27
2016,10,27,17,0,436.0,46.0,1.3,25.0,117.0,163.73,110.67
2016,10,27,17,15,309.5,33.5,1.25,24.0,74.0,100.5,60.37
2016,10,27,17,30,183.0,21.0,1.2,23.0,31.0,48.3,2.48
2016,10,27,17,45,91.5,10.5,1.2,22.5,15.5,17.2,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.0,8.5,0.15,15.5,12.0,0.0,0.0
2016,10,28,7,0,174.0,17.0,0.1,16.0,24.0,40.05,0.0
2016,10,28,7,15,313.5,30.0,0.15,16.5,67.0,93.8,54.91
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,159.24,108.41
2016,10,28,7,45,537.0,50.5,0.3,17.5,162.0,218.55,158.97
2016,10,28,8,0,621.0,58.0,0.4,18.0,214.0,286.6,216.48
2016,10,28,8,15,670.5,63.5,0.75,19.0,266.5,346.76,267.85
2016,10,28,8,30,720.0,69.0,1.1,20.0,319.0,409.87,320.13
2016,10,28,8,45,755.5,72.5,1.45,21.0,369.5,468.24,367.3
2016,10,28,9,0,791.0,76.0,1.8,22.0,420.0,528.2,414.17
2016,10,28,9,15,814.0,79.5,1.9,22.5,465.5,581.85,454.68
2016,10,28,9,30,837.0,83.0,2.0,23.0,511.0,635.19,493.79
2016,10,28,9,45,855.0,84.5,2.1,23.5,551.5,682.25,527.2
2016,10,28,10,0,873.0,86.0,2.2,24.0,592.0,724.36,554.95
2016,10,28,10,15,884.5,88.0,2.25,24.5,625.5,763.76,580.18
2016,10,28,10,30,896.0,90.0,2.3,25.0,659.0,800.81,603.51
2016,10,28,10,45,905.5,90.5,2.35,25.5,685.0,832.0,622.66
2016,10,28,11,0,915.0,91.0,2.4,26.0,711.0,860.28,639.79
2016,10,28,11,15,919.5,91.5,2.4,26.0,728.5,881.24,652.88
2016,10,28,11,30,924.0,92.0,2.4,26.0,746.0,898.79,663.82
2016,10,28,11,45,576.5,221.5,2.4,26.5,631.0,752.22,561.22
2016,10,28,12,0,229.0,351.0,2.4,27.0,516.0,574.97,428.06
2016,10,28,12,15,581.0,221.0,2.4,27.0,640.5,760.86,568.58
2016,10,28,12,30,933.0,91.0,2.4,27.0,765.0,921.64,676.74
2016,10,28,12,45,930.0,90.5,2.4,27.5,756.0,913.18,668.56
2016,10,28,13,0,927.0,90.0,2.4,28.0,747.0,901.06,659.72
2016,10,28,13,15,922.0,89.0,2.35,28.0,729.5,883.11,648.09
2016,10,28,13,30,917.0,88.0,2.3,28.0,712.0,861.73,634.34
2016,10,28,13,45,908.0,87.0,2.3,28.0,686.5,833.81,616.71
2016,10,28,14,0,899.0,86.0,2.3,28.0,661.0,802.93,597.09
2016,10,28,14,15,623.0,166.5,2.3,28.0,555.5,662.85,499.91
2016,10,28,14,30,347.0,247.0,2.3,28.0,450.0,519.16,393.22
2016,10,28,14,45,595.5,163.0,2.3,28.0,483.0,596.18,454.6
2016,10,28,15,0,844.0,79.0,2.3,28.0,516.0,641.21,490.21
2016,10,28,15,15,504.0,135.0,2.25,27.5,390.0,458.64,353.69
2016,10,28,15,30,164.0,191.0,2.2,27.0,264.0,294.21,226.95
2016,10,28,15,45,450.5,128.5,2.2,27.0,295.5,376.8,292.26
2016,10,28,16,0,737.0,66.0,2.2,27.0,327.0,421.04,323.42
2016,10,28,16,15,690.5,61.0,1.9,26.0,275.0,357.64,271.76
2016,10,28,16,30,644.0,56.0,1.6,25.0,223.0,298.7,222.49
2016,10,28,16,45,568.0,48.5,1.35,24.5,171.0,231.2,165.71
2016,10,28,17,0,492.0,41.0,1.1,24.0,119.0,171.48,114.98
2016,10,28,17,15,358.0,30.0,1.05,23.0,75.0,105.52,62.14
2016,10,28,17,30,224.0,19.0,1.0,22.0,31.0,51.08,0.0
2016,10,28,17,45,112.0,9.5,1.0,21.5,15.5,17.6,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
