Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,0.9,16.0,23.0,33.96,0.0
2016,10,29,7,15,290.5,30.0,1.1,16.5,64.5,89.33,51.8
2016,10,29,7,30,435.0,43.0,1.3,17.0,106.0,154.34,105.47
2016,10,29,7,45,526.5,49.5,1.5,18.0,157.5,213.59,156.16
2016,10,29,8,0,618.0,56.0,1.7,19.0,209.0,282.35,214.69
2016,10,29,8,15,667.5,61.5,1.85,20.0,261.0,342.17,265.81
2016,10,29,8,30,717.0,67.0,2.0,21.0,313.0,405.01,317.7
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,463.0,364.21
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,522.74,410.42
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,575.45,450.3
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,627.81,488.71
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,673.82,521.46
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,714.72,548.49
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,752.92,572.78
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,788.76,595.13
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,818.96,613.73
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,846.15,630.23
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,867.25,643.54
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,885.01,654.71
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,897.01,661.23
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,905.43,665.53
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,907.02,666.43
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,904.93,665.09
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,897.0,659.11
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,885.46,650.93
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,868.27,640.08
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,847.71,627.09
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,820.38,609.89
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,790.1,590.66
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,754.79,567.59
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,717.09,542.72
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,672.7,512.88
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,624.12,477.96
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,572.37,440.58
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,520.33,401.85
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,461.92,356.46
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,406.14,311.71
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,343.43,261.01
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,284.64,211.96
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,218.44,156.46
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,160.27,107.43
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,84.28,50.52
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,27.2,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,22.5,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,73.77,43.03
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,132.25,91.06
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,188.61,137.97
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,257.02,195.0
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,316.01,244.78
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,379.8,297.01
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,438.74,344.12
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,500.86,392.15
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,553.35,431.21
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,604.36,467.94
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,650.86,499.3
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,696.36,528.27
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,735.49,553.39
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,772.55,576.8
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,804.39,595.77
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,833.68,612.93
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,855.58,625.13
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,869.2,632.02
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,885.11,641.11
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,897.71,648.12
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,900.24,650.09
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,899.16,649.98
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,892.68,647.07
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,882.59,641.93
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,865.38,631.74
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,844.82,619.45
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,819.52,603.2
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,791.13,584.86
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,755.33,562.2
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,717.14,537.7
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,677.63,511.98
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,632.77,480.7
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,581.29,444.07
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,529.31,405.88
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,471.99,361.63
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,415.62,316.67
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,352.55,265.83
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,292.94,216.13
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,227.62,161.48
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,168.8,111.75
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,102.19,58.29
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,47.14,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,35.17,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,91.64,50.57
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,158.26,106.36
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,218.71,158.31
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,287.22,216.74
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,347.61,268.87
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,411.66,322.34
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,469.75,369.16
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,529.22,415.37
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,582.26,455.46
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,631.84,491.88
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,677.44,524.5
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,721.35,553.93
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,759.41,578.3
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,794.97,600.72
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,825.04,619.57
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,852.04,636.3
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,872.18,648.95
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,888.86,659.41
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,899.47,665.04
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,906.38,668.37
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,907.66,669.45
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,905.23,668.27
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,895.99,661.4
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,883.15,652.33
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,865.13,640.88
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,843.78,627.29
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,816.28,608.37
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,785.87,587.56
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,749.59,564.69
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,711.03,540.01
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,669.46,512.1
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,622.93,478.66
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,442.12,342.63
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,279.37,216.07
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,360.71,280.56
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,404.33,311.27
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,342.15,260.23
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,282.89,210.47
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,216.55,154.52
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,158.44,105.29
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,94.15,53.53
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,38.36,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,22.19,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,72.62,39.23
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,133.06,89.39
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,189.03,136.66
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,254.45,192.17
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,312.12,241.66
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,374.4,293.65
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,431.12,340.12
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,490.13,387.02
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,395.62,312.11
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,255.62,198.38
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,465.18,366.07
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,683.98,531.2
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,722.16,555.21
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,758.23,578.46
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,666.51,508.21
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,551.84,417.27
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,567.22,428.76
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,581.8,439.09
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,560.78,421.92
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,547.07,410.05
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,724.58,546.1
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,877.33,652.89
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,869.7,645.83
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,858.59,637.64
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,840.88,625.92
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,819.93,612.13
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,650.29,491.72
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,474.09,357.62
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,602.41,459.26
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,695.54,530.13
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,652.34,499.88
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,607.62,467.2
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,556.6,429.81
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,505.35,391.16
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,448.15,346.07
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,392.55,300.97
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,331.49,250.82
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,273.4,201.83
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,206.81,146.31
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,149.2,98.24
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,86.56,48.14
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,32.31,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,14.16,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,60.95,32.69
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,115.02,78.38
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,169.45,123.27
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,234.79,177.84
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,175.16,135.91
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,86.12,65.24
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,168.52,132.09
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,260.67,205.28
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,254.69,199.4
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,250.52,194.76
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,188.69,145.4
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,122.99,92.59
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,168.93,128.37
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,215.71,164.05
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,315.04,240.28
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,411.08,311.89
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,408.98,309.32
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,406.27,306.66
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,507.41,383.39
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,609.81,458.76
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,472.26,356.22
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,334.19,251.22
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,485.73,368.17
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,634.1,477.62
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,609.52,458.94
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,584.22,440.66
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,498.99,377.85
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,425.34,322.54
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,558.09,428.3
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,659.91,507.62
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,606.66,467.55
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,554.66,428.74
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,503.94,390.55
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,454.01,352.14
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,392.52,304.12
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,337.35,259.98
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,277.2,211.64
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,222.57,166.84
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,157.29,114.08
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,105.95,72.99
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,57.3,33.36
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.41,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.82,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,8.19,1.11
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,11.57,3.97
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,14.95,6.82
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,18.33,9.64
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,86.4,65.81
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,158.36,123.79
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,166.42,129.72
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,174.3,135.55
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,272.56,213.41
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,378.38,294.34
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,372.76,288.3
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,357.27,275.34
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,452.23,347.39
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,551.62,419.82
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,578.13,437.76
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,604.15,455.65
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,522.84,394.72
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,438.92,331.4
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,341.81,259.46
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,238.44,180.86
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,125.83,94.29
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,17.4,8.33
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,24.65,14.21
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,31.9,20.05
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,22.71,12.69
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.52,5.29
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.56,4.53
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.59,3.77
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,9.65,2.21
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,7.72,0.65
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,54.12,38.57
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,101.6,77.2
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,88.73,66.96
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,75.9,56.69
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,179.59,138.98
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,244.93,184.27
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,180.42,130.02
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,125.43,84.48
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,66.0,37.01
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,15.73,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.97,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,7.71,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,13.5,5.4
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,22.19,12.91
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,30.89,20.37
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,39.11,27.37
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,47.33,34.28
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,64.28,48.29
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,81.48,62.29
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,93.34,71.85
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,105.23,81.35
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,143.49,112.02
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,182.34,142.62
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,183.53,143.13
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,184.71,143.73
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,136.39,105.03
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,89.05,66.9
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,108.8,82.74
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,128.7,98.54
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,127.2,97.05
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,125.69,95.62
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,75.5,55.53
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,26.11,15.64
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,51.75,36.4
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,77.43,56.97
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,106.32,80.08
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,135.76,103.51
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,132.3,100.86
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,128.85,98.3
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,125.42,95.77
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,122.01,93.28
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,92.09,69.47
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,62.84,45.93
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,36.7,24.72
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,10.61,3.19
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,9.16,2.0
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,7.71,0.8
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,6.27,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.82,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,3.37,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.93,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.96,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,7.86,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,49.21,22.69
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,103.1,70.91
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,156.15,115.13
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,219.6,168.69
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,143.57,112.44
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,45.39,32.61
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,53.62,39.41
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,61.86,46.06
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,69.61,52.22
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,77.37,58.31
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,91.12,69.21
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,105.0,80.09
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,111.92,85.45
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,118.86,90.82
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,172.95,133.57
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,228.08,176.2
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,226.26,174.37
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,224.41,172.72
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,223.49,171.52
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,222.56,170.37
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,260.68,199.86
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,308.01,235.88
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,265.12,203.0
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,231.45,177.19
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,373.47,288.35
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,497.67,381.92
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,409.5,314.92
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,316.67,244.03
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,396.99,308.83
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,469.15,365.35
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,460.92,360.35
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,448.21,352.01
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,353.81,278.95
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,264.06,208.38
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,228.83,180.62
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,195.02,153.38
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,159.76,124.78
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,122.74,94.24
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,88.28,65.46
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,56.18,38.72
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,30.68,15.54
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,8.19,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,16.4,7.8
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,26.06,16.26
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,35.72,24.63
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,46.37,33.76
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,57.01,42.77
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,75.21,57.87
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,93.63,72.91
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,105.0,81.92
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,116.4,90.84
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,99.61,76.7
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,83.2,62.98
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,98.47,75.29
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,113.87,87.59
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,64.32,47.11
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,15.46,7.05
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,40.13,27.25
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,64.82,47.29
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,65.31,47.54
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,65.8,47.81
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,40.62,27.44
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,15.47,6.98
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,24.65,14.49
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,33.84,21.98
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,45.94,31.84
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,58.03,41.69
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,34.8,22.84
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,11.59,3.87
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,87.82,66.15
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,167.26,129.92
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,172.64,134.48
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,177.85,139.07
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,205.15,162.19
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,224.58,178.66
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,196.16,155.84
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,168.26,133.17
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,214.45,168.82
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,237.14,181.16
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,175.31,127.96
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,123.04,83.28
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,62.07,32.16
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,12.78,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,46.78,16.74
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,108.02,72.14
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,161.13,116.91
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,226.08,172.03
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,162.57,127.38
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,62.91,47.25
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,247.98,200.49
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,452.98,363.9
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,266.97,216.8
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,38.64,26.47
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,82.71,62.69
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,128.18,99.2
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,104.46,79.79
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,81.27,60.9
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,107.36,81.72
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,133.82,102.53
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,184.64,142.78
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,236.32,183.08
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,195.38,150.45
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,154.83,118.2
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,171.62,131.52
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,188.5,144.77
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,134.84,102.38
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,82.27,60.57
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,83.72,61.83
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,85.17,63.06
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,63.84,46.05
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,42.53,28.94
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,87.08,64.97
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,133.21,101.9
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,120.23,91.73
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,107.29,81.62
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,73.49,54.67
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,40.56,27.95
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,213.7,170.46
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,351.9,275.43
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,290.5,223.89
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,234.08,176.28
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,169.61,122.39
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,116.12,77.95
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,60.93,30.03
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,14.51,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,9.64,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,19.3,9.95
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,31.86,20.91
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,44.44,31.79
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,58.22,43.56
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,72.06,55.21
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,117.25,92.87
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,164.1,131.4
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,145.14,115.36
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,125.66,98.86
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,126.9,99.43
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,128.21,100.05
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,131.59,102.57
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,135.0,105.12
