Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,170.98,134.05
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,207.46,163.05
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,207.03,162.46
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,206.61,161.98
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,216.6,169.57
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,226.64,177.16
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,245.05,191.76
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,263.52,206.39
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,274.08,214.86
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,284.56,223.34
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,260.63,204.53
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,236.9,185.89
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,285.59,225.31
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,326.36,258.07
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,225.63,178.23
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,125.14,97.05
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,104.63,80.69
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,84.24,64.2
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,45.4,32.33
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,6.75,0.03
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,5.79,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,4.82,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.86,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.89,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.93,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,8.5,4.45,14.5,8.5,8.2,1.36
2016,11,9,9,0,0.0,13.0,4.6,15.0,13.0,12.54,5.04
2016,11,9,9,15,0.0,66.5,4.6,15.0,66.5,64.28,48.79
2016,11,9,9,30,0.0,120.0,4.6,15.0,120.0,117.54,93.07
2016,11,9,9,45,0.0,108.0,4.65,15.5,108.0,105.18,82.36
2016,11,9,10,0,0.0,96.0,4.7,16.0,96.0,93.08,72.01
2016,11,9,10,15,0.0,64.5,4.7,16.0,64.5,62.37,46.43
2016,11,9,10,30,0.0,33.0,4.7,16.0,33.0,31.89,21.01
2016,11,9,10,45,0.0,89.5,4.75,16.0,89.5,86.61,66.29
2016,11,9,11,0,0.0,146.0,4.8,16.0,146.0,142.93,112.21
2016,11,9,11,15,0.0,100.0,4.8,16.0,100.0,96.93,74.5
2016,11,9,11,30,0.0,54.0,4.8,16.0,54.0,52.23,37.7
2016,11,9,11,45,0.0,77.0,4.85,16.5,77.0,74.51,55.94
2016,11,9,12,0,0.0,100.0,4.9,17.0,100.0,96.92,74.11
2016,11,9,12,15,0.0,103.0,4.85,17.0,103.0,99.89,76.49
2016,11,9,12,30,0.0,106.0,4.8,17.0,106.0,102.86,78.92
2016,11,9,12,45,0.0,86.0,4.75,17.5,86.0,83.24,62.81
2016,11,9,13,0,0.0,66.0,4.7,18.0,66.0,63.85,46.9
2016,11,9,13,15,0.0,75.0,4.65,18.0,75.0,72.57,54.09
2016,11,9,13,30,0.0,84.0,4.6,18.0,84.0,81.29,61.27
2016,11,9,13,45,0.0,93.5,4.55,18.0,93.5,90.51,68.89
2016,11,9,14,0,0.0,103.0,4.5,18.0,103.0,99.94,76.71
2016,11,9,14,15,0.0,105.0,4.5,18.0,105.0,101.97,78.51
2016,11,9,14,30,0.0,107.0,4.5,18.0,107.0,104.04,80.38
2016,11,9,14,45,0.0,64.5,4.5,18.0,64.5,62.36,46.24
2016,11,9,15,0,0.0,22.0,4.5,18.0,22.0,21.24,12.14
2016,11,9,15,15,0.0,42.0,4.4,17.5,42.0,40.57,28.45
2016,11,9,15,30,0.0,62.0,4.3,17.0,62.0,59.92,44.84
2016,11,9,15,45,0.0,53.5,4.2,17.0,53.5,51.69,38.03
2016,11,9,16,0,0.0,45.0,4.1,17.0,45.0,43.46,31.16
2016,11,9,16,15,0.0,36.5,3.8,16.5,36.5,35.24,24.27
2016,11,9,16,30,0.0,28.0,3.5,16.0,28.0,27.02,17.26
2016,11,9,16,45,0.0,20.5,3.25,16.0,20.5,19.77,10.95
2016,11,9,17,0,0.0,13.0,3.0,16.0,13.0,12.53,4.6
2016,11,9,17,15,0.0,7.0,2.95,16.0,7.0,6.74,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.98,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,2.0,18.0,2.75,13.0,18.5,17.8,0.34
2016,11,10,7,30,4.0,36.0,2.8,13.0,37.0,36.82,24.11
2016,11,10,7,45,21.0,57.0,2.85,13.0,62.0,64.8,48.25
2016,11,10,8,0,38.0,78.0,2.9,13.0,87.0,93.16,72.74
2016,11,10,8,15,50.0,99.0,2.9,13.0,113.0,121.38,97.14
2016,11,10,8,30,62.0,120.0,2.9,13.0,139.0,150.8,122.26
2016,11,10,8,45,38.0,131.0,2.95,13.5,143.0,153.05,124.05
2016,11,10,9,0,14.0,142.0,3.0,14.0,147.0,148.93,120.06
2016,11,10,9,15,7.0,95.5,3.0,14.5,98.0,96.95,76.32
2016,11,10,9,30,0.0,49.0,3.0,15.0,49.0,47.34,34.38
2016,11,10,9,45,9.5,124.0,3.0,15.5,129.0,127.53,101.1
2016,11,10,10,0,19.0,199.0,3.0,16.0,209.0,211.54,168.96
2016,11,10,10,15,56.5,234.0,2.95,16.0,266.5,282.81,226.26
2016,11,10,10,30,94.0,269.0,2.9,16.0,324.0,350.41,279.66
2016,11,10,10,45,132.5,284.5,2.85,16.5,366.0,406.91,323.11
2016,11,10,11,0,171.0,300.0,2.8,17.0,408.0,457.21,361.17
2016,11,10,11,15,121.0,300.0,2.8,17.0,377.0,419.62,330.61
2016,11,10,11,30,71.0,300.0,2.8,17.0,346.0,371.37,292.09
2016,11,10,11,45,192.5,303.5,2.85,17.5,432.0,485.81,382.41
2016,11,10,12,0,314.0,307.0,2.9,18.0,518.0,601.89,470.38
2016,11,10,12,15,345.0,299.5,2.9,18.0,531.5,620.49,484.17
2016,11,10,12,30,376.0,292.0,2.9,18.0,545.0,637.73,497.56
2016,11,10,12,45,344.5,296.0,2.95,18.5,525.5,613.75,478.44
2016,11,10,13,0,313.0,300.0,3.0,19.0,506.0,588.87,458.91
2016,11,10,13,15,297.5,294.5,3.05,19.0,487.0,565.97,442.25
2016,11,10,13,30,282.0,289.0,3.1,19.0,468.0,542.4,424.98
2016,11,10,13,45,265.5,280.0,3.2,19.0,443.0,513.72,403.95
2016,11,10,14,0,249.0,271.0,3.3,19.0,418.0,477.03,376.8
2016,11,10,14,15,294.5,247.5,3.25,19.0,412.5,484.73,384.24
2016,11,10,14,30,340.0,224.0,3.2,19.0,407.0,480.96,382.7
2016,11,10,14,45,295.5,213.5,3.15,19.0,364.5,428.42,341.86
2016,11,10,15,0,251.0,203.0,3.1,19.0,322.0,378.26,302.58
2016,11,10,15,15,209.0,186.0,3.0,19.0,279.0,319.33,256.03
2016,11,10,15,30,167.0,169.0,2.9,19.0,236.0,269.8,216.28
2016,11,10,15,45,157.0,149.0,2.8,19.0,205.5,235.96,188.88
2016,11,10,16,0,147.0,129.0,2.7,19.0,175.0,202.79,161.47
2016,11,10,16,15,133.0,107.5,2.35,18.0,143.5,167.15,131.99
2016,11,10,16,30,119.0,86.0,2.0,17.0,112.0,132.75,102.87
2016,11,10,16,45,95.5,64.5,1.7,16.5,82.0,97.0,72.25
2016,11,10,17,0,72.0,43.0,1.4,16.0,52.0,63.59,43.5
2016,11,10,17,15,36.0,21.5,1.3,15.5,26.0,29.18,10.85
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.48,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.96,0.0
2016,11,11,7,45,0.0,1.5,2.3,12.5,1.5,1.44,0.0
2016,11,11,8,0,0.0,2.0,2.5,13.0,2.0,1.93,0.0
2016,11,11,8,15,0.0,3.0,2.45,13.5,3.0,2.89,0.0
2016,11,11,8,30,0.0,4.0,2.4,14.0,4.0,3.86,0.0
2016,11,11,8,45,0.0,23.0,2.4,14.5,23.0,22.19,13.37
2016,11,11,9,0,0.0,42.0,2.4,15.0,42.0,40.56,28.9
2016,11,11,9,15,0.0,35.5,2.45,15.5,35.5,34.28,23.44
2016,11,11,9,30,0.0,29.0,2.5,16.0,29.0,28.0,18.02
2016,11,11,9,45,0.0,43.5,2.55,17.0,43.5,42.03,29.6
2016,11,11,10,0,0.0,58.0,2.6,18.0,58.0,56.07,41.01
2016,11,11,10,15,0.0,95.0,2.55,18.0,95.0,92.05,70.46
2016,11,11,10,30,0.0,132.0,2.5,18.0,132.0,129.02,100.3
2016,11,11,10,45,4.5,167.5,2.5,18.5,170.5,168.41,131.6
2016,11,11,11,0,9.0,203.0,2.5,19.0,209.0,208.4,162.88
2016,11,11,11,15,5.0,186.0,2.5,19.0,189.5,187.66,146.1
2016,11,11,11,30,1.0,169.0,2.5,19.0,170.0,166.99,129.5
2016,11,11,11,45,25.5,230.5,2.5,19.5,248.0,258.01,201.49
2016,11,11,12,0,50.0,292.0,2.5,20.0,326.0,345.78,268.76
2016,11,11,12,15,470.5,190.5,2.5,20.0,505.5,614.58,481.9
2016,11,11,12,30,891.0,89.0,2.5,20.0,685.0,850.4,651.14
2016,11,11,12,45,890.0,88.0,2.5,20.5,677.5,843.64,643.28
2016,11,11,13,0,889.0,87.0,2.5,21.0,670.0,833.41,635.4
2016,11,11,13,15,884.0,86.0,2.45,21.0,654.0,816.53,623.92
2016,11,11,13,30,879.0,85.0,2.4,21.0,638.0,796.44,610.36
2016,11,11,13,45,871.0,84.0,2.35,21.5,614.5,770.94,591.96
2016,11,11,14,0,863.0,83.0,2.3,22.0,591.0,742.62,571.69
2016,11,11,14,15,851.0,81.0,2.25,22.0,560.0,707.67,547.81
2016,11,11,14,30,839.0,79.0,2.2,22.0,529.0,674.09,524.82
2016,11,11,14,45,803.5,82.5,2.15,22.0,488.5,625.52,489.53
2016,11,11,15,0,768.0,86.0,2.1,22.0,448.0,576.81,452.82
2016,11,11,15,15,548.0,118.5,2.0,21.5,364.5,455.36,359.62
2016,11,11,15,30,328.0,151.0,1.9,21.0,281.0,340.76,269.95
2016,11,11,15,45,485.5,110.0,1.8,21.0,274.5,362.9,286.94
2016,11,11,16,0,643.0,69.0,1.7,21.0,268.0,365.59,285.66
2016,11,11,16,15,587.0,62.5,1.45,20.5,219.5,303.68,233.47
2016,11,11,16,30,531.0,56.0,1.2,20.0,171.0,246.4,184.2
2016,11,11,16,45,444.5,46.0,0.95,19.5,124.5,181.98,129.54
2016,11,11,17,0,358.0,36.0,0.7,19.0,78.0,126.55,82.41
2016,11,11,17,15,179.0,18.0,0.7,18.5,39.0,54.03,19.59
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,15.5,3.35,11.5,34.0,46.96,0.0
2016,11,12,7,30,360.0,31.0,3.4,12.0,68.0,115.88,73.99
2016,11,12,7,45,457.0,40.0,3.45,12.5,115.0,171.66,123.58
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,237.73,181.74
2016,11,12,8,15,612.0,55.0,3.5,13.5,211.0,295.66,233.93
2016,11,12,8,30,670.0,61.0,3.5,14.0,260.0,358.51,289.04
2016,11,12,8,45,707.0,65.5,3.55,14.5,307.5,413.04,336.21
2016,11,12,9,0,744.0,70.0,3.6,15.0,355.0,470.63,384.32
2016,11,12,9,15,770.0,73.5,3.55,15.5,398.5,522.37,426.17
2016,11,12,9,30,796.0,77.0,3.5,16.0,442.0,574.19,466.74
2016,11,12,9,45,812.5,80.0,3.5,16.5,480.0,619.08,500.93
2016,11,12,10,0,829.0,83.0,3.5,17.0,518.0,662.66,533.21
2016,11,12,10,15,842.0,85.0,3.4,17.5,550.5,701.03,559.06
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,737.32,582.98
2016,11,12,10,45,861.5,89.5,3.2,18.5,607.0,762.63,598.58
2016,11,12,11,0,868.0,92.0,3.1,19.0,631.0,789.17,614.99
2016,11,12,11,15,873.5,92.5,3.0,19.0,648.0,809.7,628.16
2016,11,12,11,30,879.0,93.0,2.9,19.0,665.0,827.11,639.14
2016,11,12,11,45,884.5,92.5,2.85,19.5,674.5,840.16,646.21
2016,11,12,12,0,890.0,92.0,2.8,20.0,684.0,849.85,651.05
2016,11,12,12,15,890.5,92.0,2.75,20.0,684.5,852.49,652.35
2016,11,12,12,30,891.0,92.0,2.7,20.0,685.0,851.62,651.44
2016,11,12,12,45,887.0,92.0,2.65,20.0,677.0,843.53,645.67
2016,11,12,13,0,883.0,92.0,2.6,20.0,669.0,832.04,637.75
2016,11,12,13,15,877.5,91.5,2.6,20.0,652.5,815.46,626.78
2016,11,12,13,30,872.0,91.0,2.6,20.0,636.0,795.71,613.7
2016,11,12,13,45,436.0,118.0,2.6,20.5,390.5,478.6,379.75
2016,11,12,14,0,0.0,145.0,2.6,21.0,145.0,142.18,108.96
2016,11,12,14,15,411.5,116.0,2.55,20.5,335.0,430.65,346.42
2016,11,12,14,30,823.0,87.0,2.5,20.0,525.0,670.53,530.09
2016,11,12,14,45,775.0,93.5,2.5,20.0,482.5,617.62,488.61
2016,11,12,15,0,727.0,100.0,2.5,20.0,440.0,567.49,450.31
2016,11,12,15,15,698.5,96.0,2.4,19.5,397.5,516.64,411.53
2016,11,12,15,30,670.0,92.0,2.3,19.0,355.0,466.19,371.96
2016,11,12,15,45,622.5,87.5,2.2,19.0,307.5,406.75,323.62
2016,11,12,16,0,575.0,83.0,2.1,19.0,260.0,350.2,276.44
2016,11,12,16,15,515.5,74.5,1.85,18.5,212.0,288.18,224.26
2016,11,12,16,30,456.0,66.0,1.6,18.0,164.0,231.21,175.23
2016,11,12,16,45,370.5,53.5,1.35,17.5,119.0,167.91,121.45
2016,11,12,17,0,285.0,41.0,1.1,17.0,74.0,114.91,76.33
2016,11,12,17,15,142.5,20.5,1.1,16.5,37.0,49.51,16.76
2016,11,12,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,100.0,18.0,1.9,11.0,28.0,36.53,0.0
2016,11,13,7,30,200.0,36.0,2.0,11.0,56.0,87.28,56.79
2016,11,13,7,45,272.5,51.5,2.15,11.5,96.0,133.98,98.13
2016,11,13,8,0,345.0,67.0,2.3,12.0,136.0,188.62,145.79
2016,11,13,8,15,405.5,76.5,2.15,12.5,179.0,239.64,190.65
2016,11,13,8,30,466.0,86.0,2.0,13.0,222.0,296.33,239.41
2016,11,13,8,45,456.5,105.0,1.85,14.0,258.0,335.8,272.61
2016,11,13,9,0,447.0,124.0,1.7,15.0,294.0,373.3,302.57
2016,11,13,9,15,471.5,136.5,1.5,15.5,334.5,420.79,339.6
2016,11,13,9,30,496.0,149.0,1.3,16.0,375.0,469.12,375.76
2016,11,13,9,45,382.5,188.0,1.15,16.5,371.5,451.6,359.22
2016,11,13,10,0,269.0,227.0,1.0,17.0,368.0,431.58,340.43
2016,11,13,10,15,382.0,216.0,0.85,17.5,429.0,507.94,397.87
2016,11,13,10,30,495.0,205.0,0.7,18.0,490.0,598.14,461.96
2016,11,13,10,45,663.5,157.0,0.55,19.0,557.0,690.87,525.55
2016,11,13,11,0,832.0,109.0,0.4,20.0,624.0,782.24,582.02
2016,11,13,11,15,838.5,110.5,0.5,20.0,641.0,804.24,596.28
2016,11,13,11,30,845.0,112.0,0.6,20.0,658.0,823.24,609.73
2016,11,13,11,45,841.5,116.0,0.7,20.5,666.0,833.62,616.47
2016,11,13,12,0,838.0,120.0,0.8,21.0,674.0,840.61,621.19
2016,11,13,12,15,838.0,120.0,0.85,21.0,674.5,842.77,623.24
2016,11,13,12,30,838.0,120.0,0.9,21.0,675.0,841.58,623.29
2016,11,13,12,45,564.0,209.5,1.0,21.5,581.5,707.46,531.14
2016,11,13,13,0,290.0,299.0,1.1,22.0,488.0,567.29,428.08
2016,11,13,13,15,463.5,238.5,1.1,22.0,531.0,644.89,488.79
2016,11,13,13,30,637.0,178.0,1.1,22.0,574.0,711.16,538.32
2016,11,13,13,45,561.5,194.5,1.15,22.0,534.5,654.28,497.44
2016,11,13,14,0,486.0,211.0,1.2,22.0,495.0,601.91,460.18
2016,11,13,14,15,246.0,193.0,1.2,22.0,337.0,388.49,301.95
2016,11,13,14,30,6.0,175.0,1.2,22.0,179.0,177.7,136.61
2016,11,13,14,45,352.0,143.0,1.3,22.0,307.5,393.84,311.73
2016,11,13,15,0,698.0,111.0,1.4,22.0,436.0,560.63,438.08
2016,11,13,15,15,669.0,106.0,1.4,21.5,393.0,509.59,398.76
2016,11,13,15,30,640.0,101.0,1.4,21.0,350.0,459.07,360.46
2016,11,13,15,45,592.0,95.5,1.4,21.0,303.0,399.68,313.49
2016,11,13,16,0,544.0,90.0,1.4,21.0,256.0,343.27,267.59
2016,11,13,16,15,483.5,80.5,1.25,20.5,208.5,280.15,215.59
2016,11,13,16,30,423.0,71.0,1.1,20.0,161.0,224.27,168.35
2016,11,13,16,45,331.0,57.0,1.0,19.5,115.5,160.6,115.41
2016,11,13,17,0,239.0,43.0,0.9,19.0,70.0,106.84,70.72
2016,11,13,17,15,119.5,21.5,0.95,18.5,35.0,46.63,14.05
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.0,17.5,1.8,12.5,30.5,41.22,0.0
2016,11,14,7,30,276.0,35.0,2.1,13.0,61.0,101.11,63.78
2016,11,14,7,45,379.0,46.5,2.4,13.5,107.0,156.19,112.04
2016,11,14,8,0,482.0,58.0,2.7,14.0,153.0,222.21,169.02
2016,11,14,8,15,544.5,66.0,2.8,14.5,201.5,280.08,220.31
2016,11,14,8,30,607.0,74.0,2.9,15.0,250.0,343.37,275.12
2016,11,14,8,45,653.5,78.5,3.05,16.0,298.0,400.37,323.22
2016,11,14,9,0,700.0,83.0,3.2,17.0,346.0,460.21,372.06
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.0,512.44,413.99
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,565.09,455.05
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.0,610.02,488.32
2016,11,14,10,0,804.0,96.0,3.4,20.0,512.0,656.05,521.41
2016,11,14,10,15,818.0,98.0,3.4,20.5,544.5,694.32,548.14
2016,11,14,10,30,832.0,100.0,3.4,21.0,577.0,730.63,572.29
2016,11,14,10,45,844.0,101.0,3.4,21.5,602.5,762.13,592.71
2016,11,14,11,0,856.0,102.0,3.4,22.0,628.0,791.11,611.19
2016,11,14,11,15,862.0,102.5,3.35,22.0,645.0,812.01,624.83
2016,11,14,11,30,868.0,103.0,3.3,22.0,662.0,829.82,636.37
2016,11,14,11,45,885.5,97.0,3.25,22.5,673.5,841.64,642.58
2016,11,14,12,0,903.0,91.0,3.2,23.0,685.0,855.18,650.1
2016,11,14,12,15,903.0,91.0,3.15,23.0,685.5,857.5,651.19
2016,11,14,12,30,903.0,91.0,3.1,23.0,686.0,856.29,650.08
2016,11,14,12,45,900.5,90.5,3.05,23.5,678.0,848.92,643.64
2016,11,14,13,0,898.0,90.0,3.0,24.0,670.0,838.09,635.03
2016,11,14,13,15,892.5,89.0,2.9,24.0,653.5,820.89,623.12
2016,11,14,13,30,887.0,88.0,2.8,24.0,637.0,800.47,609.12
2016,11,14,13,45,879.0,86.5,2.75,24.5,613.0,774.48,590.47
2016,11,14,14,0,871.0,85.0,2.7,25.0,589.0,745.65,569.94
2016,11,14,14,15,858.5,83.0,2.65,24.5,558.0,714.24,549.78
2016,11,14,14,30,846.0,81.0,2.6,24.0,527.0,676.55,524.93
2016,11,14,14,45,828.0,78.5,2.55,24.0,489.0,632.75,493.16
2016,11,14,15,0,810.0,76.0,2.5,24.0,451.0,587.63,459.34
2016,11,14,15,15,785.5,73.0,2.3,24.0,408.0,537.22,420.22
2016,11,14,15,30,761.0,70.0,2.1,24.0,365.0,486.64,380.08
2016,11,14,15,45,728.0,65.5,1.95,24.0,318.0,430.48,334.85
2016,11,14,16,0,695.0,61.0,1.8,24.0,271.0,375.65,289.37
2016,11,14,16,15,640.5,55.0,1.6,23.0,221.5,313.93,238.37
2016,11,14,16,30,586.0,49.0,1.4,22.0,172.0,255.4,188.51
2016,11,14,16,45,500.0,40.5,1.2,21.0,125.0,190.28,133.47
2016,11,14,17,0,414.0,32.0,1.0,20.0,78.0,134.03,85.28
2016,11,14,17,15,207.0,16.0,1.05,19.5,39.0,55.57,14.17
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,7,15,226.5,12.5,2.2,12.0,34.0,48.54,0.0
2016,11,15,7,30,453.0,25.0,2.5,13.0,68.0,124.72,74.8
2016,11,15,7,45,550.5,32.0,2.85,14.0,116.5,182.98,128.05
2016,11,15,8,0,648.0,39.0,3.2,15.0,165.0,251.33,188.2
2016,11,15,8,15,703.5,43.5,3.1,15.5,215.5,311.11,242.21
2016,11,15,8,30,759.0,48.0,3.0,16.0,266.0,375.32,298.44
2016,11,15,8,45,794.5,51.5,2.9,17.0,315.0,433.08,347.23
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,489.96,393.37
2016,11,15,9,15,854.0,57.5,2.55,18.5,408.5,542.6,434.66
2016,11,15,9,30,878.0,60.0,2.3,19.0,453.0,594.97,473.91
2016,11,15,9,45,895.0,61.5,2.05,20.0,492.5,641.14,505.87
2016,11,15,10,0,912.0,63.0,1.8,21.0,532.0,685.81,534.19
2016,11,15,10,15,923.5,64.5,1.7,22.0,565.0,724.85,557.5
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,761.48,578.53
2016,11,15,10,45,943.0,67.0,1.55,24.0,623.5,792.26,595.52
2016,11,15,11,0,951.0,68.0,1.5,25.0,649.0,820.03,610.22
2016,11,15,11,15,956.0,68.5,1.45,25.0,666.5,841.66,623.06
2016,11,15,11,30,961.0,69.0,1.4,25.0,684.0,859.85,633.68
2016,11,15,11,45,960.0,71.0,1.4,25.5,692.5,871.28,639.33
2016,11,15,12,0,959.0,73.0,1.4,26.0,701.0,878.98,642.71
2016,11,15,12,15,959.0,73.0,1.3,26.0,702.0,881.49,642.83
2016,11,15,12,30,959.0,73.0,1.2,26.0,703.0,880.24,640.66
2016,11,15,12,45,956.5,73.0,1.2,26.5,694.5,873.21,635.08
2016,11,15,13,0,954.0,73.0,1.2,27.0,686.0,862.49,627.34
2016,11,15,13,15,949.0,72.5,1.15,27.0,670.0,845.6,616.32
2016,11,15,13,30,944.0,72.0,1.1,27.0,654.0,825.27,603.22
2016,11,15,13,45,935.5,71.0,1.05,27.0,629.5,798.37,585.92
2016,11,15,14,0,927.0,70.0,1.0,27.0,605.0,768.47,566.7
2016,11,15,14,15,915.5,68.5,0.9,27.0,573.0,733.03,543.12
2016,11,15,14,30,904.0,67.0,0.8,27.0,541.0,695.16,517.85
2016,11,15,14,45,887.5,65.5,0.75,27.0,502.5,651.85,488.8
2016,11,15,15,0,871.0,64.0,0.7,27.0,464.0,606.96,456.77
2016,11,15,15,15,847.5,61.5,0.6,26.5,420.0,555.66,419.72
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,506.46,382.99
2016,11,15,15,45,790.0,55.5,0.45,26.0,327.5,448.27,338.27
2016,11,15,16,0,756.0,52.0,0.4,26.0,279.0,391.36,293.02
2016,11,15,16,15,703.5,47.5,0.4,25.5,228.5,327.96,242.29
2016,11,15,16,30,651.0,43.0,0.4,25.0,178.0,268.54,192.87
2016,11,15,16,45,561.5,36.0,0.4,24.5,129.5,200.69,136.82
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,141.81,87.18
2016,11,15,17,15,236.0,14.5,0.5,23.0,40.5,57.95,12.1
2016,11,15,17,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,13.0,1.6,13.0,32.0,43.09,0.0
2016,11,16,7,30,422.0,26.0,1.7,14.0,64.0,118.47,69.75
2016,11,16,7,45,521.0,34.0,1.85,15.0,112.0,176.3,122.46
2016,11,16,8,0,620.0,42.0,2.0,16.0,160.0,244.4,181.55
2016,11,16,8,15,678.0,47.5,2.1,16.5,210.5,304.64,235.27
2016,11,16,8,30,736.0,53.0,2.2,17.0,261.0,369.6,291.56
2016,11,16,8,45,772.0,56.5,2.3,18.0,309.5,426.42,339.4
2016,11,16,9,0,808.0,60.0,2.4,19.0,358.0,484.85,386.68
2016,11,16,9,15,833.0,63.0,2.4,19.5,403.0,537.85,428.59
2016,11,16,9,30,858.0,66.0,2.4,20.0,448.0,587.77,466.86
2016,11,16,9,45,875.0,68.5,2.45,21.0,487.5,634.24,500.55
2016,11,16,10,0,892.0,71.0,2.5,22.0,527.0,679.3,531.75
2016,11,16,10,15,904.0,72.5,2.8,22.5,560.0,718.0,558.66
2016,11,16,10,30,916.0,74.0,3.1,23.0,593.0,754.4,583.73
2016,11,16,10,45,923.5,75.5,3.4,24.0,618.0,784.88,603.28
2016,11,16,11,0,931.0,77.0,3.7,25.0,643.0,812.4,620.62
2016,11,16,11,15,936.5,78.0,3.75,25.0,661.0,834.64,635.51
2016,11,16,11,30,942.0,79.0,3.8,25.0,679.0,853.54,648.19
2016,11,16,11,45,947.0,78.5,3.9,25.5,688.5,866.87,656.09
2016,11,16,12,0,952.0,78.0,4.0,26.0,698.0,876.63,661.66
2016,11,16,12,15,952.5,78.0,4.05,26.0,698.5,879.57,663.76
2016,11,16,12,30,953.0,78.0,4.1,26.0,699.0,878.8,663.5
2016,11,16,12,45,950.5,77.5,4.15,26.0,691.5,871.29,658.76
2016,11,16,13,0,948.0,77.0,4.2,26.0,684.0,860.13,651.68
2016,11,16,13,15,943.0,76.5,4.2,26.0,667.5,843.4,640.62
2016,11,16,13,30,938.0,76.0,4.2,26.0,651.0,823.24,627.31
2016,11,16,13,45,929.5,75.0,4.2,26.0,626.5,796.56,609.46
2016,11,16,14,0,921.0,74.0,4.2,26.0,602.0,766.9,589.51
2016,11,16,14,15,909.5,72.5,4.15,26.0,570.5,731.73,565.39
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,694.15,539.4
2016,11,16,14,45,880.5,69.0,4.05,26.0,500.5,649.94,507.59
2016,11,16,15,0,863.0,67.0,4.0,26.0,462.0,604.25,472.98
2016,11,16,15,15,839.5,64.5,3.7,25.5,418.0,556.16,435.96
2016,11,16,15,30,816.0,62.0,3.4,25.0,374.0,504.64,395.38
2016,11,16,15,45,781.0,58.5,3.15,24.5,325.5,446.43,348.61
2016,11,16,16,0,746.0,55.0,2.9,24.0,277.0,389.6,301.44
2016,11,16,16,15,692.5,50.0,2.6,23.0,226.5,325.86,248.07
2016,11,16,16,30,639.0,45.0,2.3,22.0,176.0,266.19,196.48
2016,11,16,16,45,548.5,37.5,2.05,21.0,127.5,198.26,138.57
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,139.37,87.55
2016,11,16,17,15,229.0,15.0,1.8,19.0,39.5,57.59,10.17
2016,11,16,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.3,13.5,30.5,40.54,0.0
2016,11,17,7,30,378.0,28.0,2.6,14.0,61.0,112.8,65.9
2016,11,17,7,45,484.5,36.5,2.95,14.5,108.0,170.1,118.67
2016,11,17,8,0,591.0,45.0,3.3,15.0,155.0,238.7,178.53
2016,11,17,8,15,651.5,50.5,3.7,15.5,205.5,296.74,231.09
2016,11,17,8,30,712.0,56.0,4.1,16.0,256.0,361.27,288.04
2016,11,17,8,45,371.0,99.0,4.5,17.0,205.0,285.88,231.46
2016,11,17,9,0,30.0,142.0,4.9,18.0,154.0,162.2,129.52
2016,11,17,9,15,33.0,159.0,5.05,18.5,173.0,182.76,146.1
2016,11,17,9,30,36.0,176.0,5.2,19.0,192.0,203.58,162.5
2016,11,17,9,45,55.0,199.0,5.4,20.0,226.0,241.41,192.34
2016,11,17,10,0,74.0,222.0,5.6,21.0,260.0,280.6,222.8
2016,11,17,10,15,490.5,149.0,5.6,21.0,423.0,514.36,414.78
2016,11,17,10,30,907.0,76.0,5.6,21.0,586.0,747.85,595.34
2016,11,17,10,45,916.0,77.0,5.7,21.5,611.5,778.65,615.34
2016,11,17,11,0,925.0,78.0,5.8,22.0,637.0,806.6,634.08
2016,11,17,11,15,616.0,182.5,5.8,22.5,559.5,701.25,552.45
2016,11,17,11,30,307.0,287.0,5.8,23.0,482.0,564.47,441.4
2016,11,17,11,45,341.5,283.5,5.8,23.5,503.0,591.98,462.29
2016,11,17,12,0,376.0,280.0,5.8,24.0,524.0,618.75,481.93
2016,11,17,12,15,652.0,181.5,5.75,24.0,604.5,752.0,587.19
2016,11,17,12,30,928.0,83.0,5.7,24.0,685.0,861.77,666.5
2016,11,17,12,45,924.5,82.0,5.7,24.0,676.5,853.06,659.92
2016,11,17,13,0,921.0,81.0,5.7,24.0,668.0,840.83,651.54
2016,11,17,13,15,914.0,80.5,5.6,24.0,651.0,822.93,638.75
2016,11,17,13,30,907.0,80.0,5.5,24.0,634.0,801.78,623.75
2016,11,17,13,45,896.5,79.0,5.45,24.5,609.0,774.3,603.26
2016,11,17,14,0,886.0,78.0,5.4,25.0,584.0,744.05,580.87
2016,11,17,14,15,872.5,76.5,5.25,25.0,552.0,708.53,555.38
2016,11,17,14,30,859.0,75.0,5.1,25.0,520.0,670.84,528.23
2016,11,17,14,45,835.5,74.0,5.0,25.0,481.0,628.67,496.47
2016,11,17,15,0,812.0,73.0,4.9,25.0,442.0,581.97,460.25
2016,11,17,15,15,785.5,70.0,4.7,24.5,398.5,530.71,420.44
2016,11,17,15,30,759.0,67.0,4.5,24.0,355.0,479.45,379.6
2016,11,17,15,45,713.0,64.0,4.3,24.0,307.0,419.19,330.02
2016,11,17,16,0,667.0,61.0,4.1,24.0,259.0,362.74,282.38
2016,11,17,16,15,608.5,55.5,3.75,23.0,210.5,300.64,230.23
2016,11,17,16,30,550.0,50.0,3.4,22.0,162.0,243.34,180.75
2016,11,17,16,45,442.5,42.0,3.1,21.5,115.5,175.17,123.2
2016,11,17,17,0,335.0,34.0,2.8,21.0,69.0,118.09,74.91
2016,11,17,17,15,167.5,17.0,3.0,20.5,34.5,49.52,6.21
2016,11,17,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.5,1.95,18.0,21.5,24.04,0.0
2016,11,18,7,30,98.0,35.0,2.0,18.0,43.0,61.94,36.28
2016,11,18,7,45,212.0,51.0,2.15,18.5,85.0,115.95,81.7
2016,11,18,8,0,326.0,67.0,2.3,19.0,127.0,179.45,133.84
2016,11,18,8,15,395.5,78.0,2.35,19.0,172.5,233.47,180.27
2016,11,18,8,30,465.0,89.0,2.4,19.0,218.0,294.11,231.77
2016,11,18,8,45,528.5,93.5,2.45,19.0,265.5,352.9,281.15
2016,11,18,9,0,592.0,98.0,2.5,19.0,313.0,415.27,332.42
2016,11,18,9,15,626.5,103.5,2.85,19.0,356.0,466.96,374.93
2016,11,18,9,30,661.0,109.0,3.2,19.0,399.0,519.83,417.6
2016,11,18,9,45,366.5,164.5,3.55,19.0,327.5,418.48,336.57
2016,11,18,10,0,72.0,220.0,3.9,19.0,256.0,277.06,220.32
2016,11,18,10,15,36.0,167.5,4.25,19.0,185.5,196.05,155.31
2016,11,18,10,30,0.0,115.0,4.6,19.0,115.0,112.04,86.39
2016,11,18,10,45,27.5,188.5,4.95,19.0,205.5,213.59,169.02
2016,11,18,11,0,55.0,262.0,5.3,19.0,296.0,315.54,250.13
2016,11,18,11,15,79.5,279.5,5.4,19.0,329.0,354.9,281.28
2016,11,18,11,30,104.0,297.0,5.5,19.0,362.0,394.92,312.89
2016,11,18,11,45,65.0,274.5,5.65,19.0,315.5,338.9,268.02
2016,11,18,12,0,26.0,252.0,5.8,19.0,269.0,273.84,215.76
2016,11,18,12,15,167.5,273.0,5.8,19.0,381.5,430.76,343.22
2016,11,18,12,30,309.0,294.0,5.8,19.0,494.0,579.19,460.11
