Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,887.0,67.5,5.5,22.0,481.0,640.96,513.82
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,596.07,478.25
2016,11,28,15,15,842.5,63.5,5.0,21.5,399.5,548.12,439.59
2016,11,28,15,30,817.0,61.0,4.6,21.0,356.0,496.77,397.43
2016,11,28,15,45,778.5,57.5,4.2,21.0,308.5,438.23,347.96
2016,11,28,16,0,740.0,54.0,3.8,21.0,261.0,381.28,298.84
2016,11,28,16,15,681.0,49.0,3.25,19.5,211.5,317.03,244.32
2016,11,28,16,30,622.0,44.0,2.7,18.0,162.0,257.25,192.0
2016,11,28,16,45,517.5,36.0,2.15,17.0,114.5,186.97,131.53
2016,11,28,17,0,413.0,28.0,1.6,16.0,67.0,129.2,79.93
2016,11,28,17,15,206.5,14.0,1.55,15.5,33.5,52.16,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,23.24,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,64.02,1.37
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,123.71,81.07
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,192.71,141.07
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,251.32,194.07
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,316.74,252.25
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,372.82,301.48
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,433.38,352.61
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,486.38,396.21
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,539.95,438.74
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,587.41,475.12
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,633.92,509.62
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,674.14,539.17
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,712.48,565.5
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,740.54,583.66
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,769.94,602.7
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,793.14,616.45
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,813.26,627.87
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,827.88,635.59
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,839.14,640.99
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,843.28,643.05
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,843.86,642.81
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,838.78,638.82
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,830.14,632.54
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,814.46,621.86
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,795.48,609.03
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,770.7,591.38
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,742.97,571.73
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,708.08,549.12
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,670.91,524.61
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,632.6,496.12
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,589.1,463.19
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,538.15,423.83
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,487.0,383.25
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,429.23,336.56
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,373.06,289.69
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,309.56,236.48
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,250.63,185.53
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,183.29,128.43
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,124.99,77.13
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,50.76,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,26.29,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,72.54,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,133.93,87.25
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,205.89,152.03
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,267.07,209.29
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,334.54,271.46
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,394.38,325.93
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,457.11,381.15
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,509.24,426.43
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,564.04,472.28
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,613.16,512.18
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,661.36,550.13
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,703.19,580.72
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,742.88,607.95
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,776.83,630.54
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,807.97,650.68
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,831.88,665.19
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,852.38,677.07
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,867.18,685.08
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,878.28,690.61
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,882.79,693.08
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,883.45,692.99
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,878.08,687.47
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,868.88,679.44
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,853.18,668.52
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,833.88,655.17
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,808.27,637.37
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,779.43,617.29
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,745.12,593.15
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,708.14,566.94
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,664.28,534.23
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,618.81,498.67
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,567.81,458.4
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,516.22,416.48
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,457.49,367.62
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,399.9,318.06
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,337.65,263.69
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,277.25,209.36
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,206.78,147.23
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,145.76,90.83
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,58.45,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,23.39,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,64.94,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,124.25,80.98
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,191.62,141.55
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,250.64,195.78
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,314.8,253.77
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,371.84,304.54
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,431.48,355.63
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,484.99,400.47
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,539.03,444.24
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,585.9,481.28
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,631.83,516.58
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,671.97,547.0
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,710.2,574.26
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,738.02,592.25
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,767.07,611.07
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,790.07,626.75
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,809.97,640.2
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,823.74,648.08
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,834.13,653.64
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,838.61,656.6
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,839.54,657.24
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,833.41,651.77
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,823.79,644.03
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,808.41,633.53
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,789.77,620.82
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,665.5,528.94
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,529.65,422.58
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,613.95,491.82
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,669.65,537.03
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,627.93,504.59
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,584.74,470.91
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,533.95,430.86
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,482.98,389.55
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,425.97,341.61
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,370.55,293.69
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,306.92,239.47
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,249.59,188.93
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,181.6,129.96
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,123.95,78.02
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,50.46,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,15.62,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,50.69,32.9
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,86.27,64.51
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,122.44,96.47
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,161.34,130.67
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,197.3,162.07
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,240.52,198.97
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,177.39,146.17
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,103.1,82.3
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,226.59,186.85
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,349.98,288.1
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,252.06,206.17
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,137.82,109.56
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,76.9,58.89
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,18.35,9.79
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,15.94,7.75
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,13.52,5.71
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,58.51,43.3
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,103.94,80.84
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,161.27,127.89
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,219.93,175.41
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,126.74,99.63
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,37.7,25.91
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,77.88,59.42
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,119.07,93.49
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,69.63,52.66
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,21.25,12.25
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,105.04,82.66
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,193.44,155.76
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,171.74,138.01
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,150.49,120.68
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,134.85,108.15
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,119.48,95.68
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,102.88,81.87
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,86.31,67.91
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,68.7,52.96
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,51.07,37.75
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,35.54,24.1
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,20.27,10.3
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,10.13,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,5.78,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,9.64,2.55
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,14.94,7.3
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,20.26,12.05
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,24.6,15.91
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,28.95,19.71
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,39.59,28.96
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,50.24,38.13
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,31.86,22.09
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,13.51,6.1
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,72.04,56.59
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,132.71,108.1
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,115.72,93.47
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,99.05,79.21
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,98.51,78.66
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,97.99,78.13
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,135.45,109.54
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,173.54,141.13
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,91.8,72.49
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,13.52,5.93
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,68.68,52.97
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,125.05,100.56
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,102.98,82.01
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,81.27,63.74
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,64.79,49.84
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,48.32,35.87
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,62.36,47.96
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,76.4,60.06
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,51.7,39.01
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,27.03,17.81
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,24.61,15.78
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,22.19,13.72
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,18.81,10.8
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,15.43,7.85
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,12.53,5.29
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,9.64,2.7
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,6.74,0.09
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.93,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,8.19,0.73
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,13.5,5.82
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,20.74,12.31
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,27.99,18.78
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,34.75,24.71
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,41.52,30.55
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,27.02,17.9
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,12.54,5.27
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,32.35,22.37
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,52.18,39.29
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,76.88,60.27
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,102.21,81.59
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,71.08,55.07
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,40.59,29.08
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,27.05,17.5
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,13.52,5.92
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,77.88,60.59
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,144.3,116.18
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,158.35,127.81
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,172.51,139.59
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,173.05,140.09
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,173.62,140.67
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,134.99,108.57
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,97.01,76.78
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,54.14,40.51
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,11.59,4.25
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,26.08,16.68
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,40.57,29.12
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,165.38,136.68
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,286.01,237.87
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,258.25,214.92
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,230.67,192.05
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,199.72,165.59
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,169.43,139.3
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,137.2,111.21
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,106.12,83.71
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,73.52,54.95
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,40.57,25.64
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,18.6,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.89,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.82,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,7.71,1.05
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,10.6,3.65
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,13.5,6.22
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,16.4,8.75
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,57.01,44.15
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,99.08,80.24
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,79.45,63.18
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,60.89,47.12
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,46.38,34.54
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,31.88,21.97
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,96.97,77.45
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,165.03,133.91
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,151.58,122.41
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,138.31,111.3
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,151.39,121.88
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,164.56,132.42
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,173.96,140.14
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,183.42,147.93
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,110.53,87.75
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,40.6,28.97
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,124.56,100.0
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,212.51,172.74
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,185.71,150.28
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,159.31,128.35
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,141.47,113.85
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,123.72,99.31
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,104.53,83.45
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,85.47,67.54
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,295.41,248.14
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,460.91,381.06
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,407.13,334.06
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,354.56,287.91
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,292.81,233.47
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,235.92,182.19
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,172.4,125.66
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,117.79,75.4
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,48.57,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,47.34,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,111.95,66.52
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,181.62,131.46
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,241.49,187.23
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,308.4,248.85
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,366.4,302.71
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,427.49,357.9
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,481.66,405.82
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,536.39,452.83
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,580.66,490.25
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,626.79,528.15
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,525.1,441.28
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,383.19,318.99
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,349.36,289.23
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,304.17,249.77
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,246.48,201.15
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,182.58,147.17
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,183.01,147.19
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,183.48,147.2
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,160.72,128.4
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,138.2,109.79
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,154.31,123.14
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,170.56,136.57
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,158.53,126.71
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,146.58,116.95
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,112.61,88.97
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,79.32,61.32
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,84.67,65.95
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,90.24,70.76
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,85.33,66.78
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,80.43,62.82
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,72.54,56.4
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,64.76,50.0
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,228.75,189.76
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,351.3,286.41
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,288.66,231.14
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,231.08,179.68
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,162.05,119.55
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,105.13,68.98
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,44.12,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,35.21,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,94.34,55.47
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,159.63,116.6
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,216.51,168.51
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,281.02,226.57
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,336.84,276.36
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,395.98,327.12
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,448.46,371.38
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,502.08,414.95
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,546.51,449.91
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,592.19,484.63
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,631.94,513.35
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,670.1,539.93
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,538.43,433.95
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,373.87,299.86
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,386.13,309.51
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,398.06,317.57
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,402.35,319.63
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,406.16,321.41
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,327.98,260.28
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,250.18,198.54
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,248.05,197.05
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,245.91,195.18
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,288.36,229.37
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,322.33,256.39
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,334.03,265.73
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,352.22,280.04
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,251.2,200.14
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,156.58,123.76
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,144.67,114.68
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,132.86,105.31
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,318.76,259.15
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,456.04,362.47
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,400.27,315.25
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,346.56,270.58
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,285.02,220.82
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,228.46,173.12
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,162.95,117.73
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,107.55,69.13
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,45.34,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,20.84,9.74
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,36.59,25.81
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,56.54,44.02
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,76.35,62.01
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,97.33,80.64
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,118.98,99.67
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,127.16,106.77
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,135.03,113.41
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,150.43,126.63
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,166.1,140.02
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,179.46,151.28
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,192.94,162.61
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,195.94,164.54
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,198.91,166.48
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,262.07,220.78
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,320.04,270.14
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,244.3,205.15
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,163.84,135.6
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,232.06,194.81
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,310.93,262.39
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,314.01,265.05
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,316.97,267.74
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,278.72,235.08
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,233.45,196.38
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,282.24,239.22
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,322.21,274.22
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,334.66,285.71
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,337.62,289.15
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,254.64,217.45
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,177.36,149.96
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,159.97,135.14
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,142.89,120.41
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,122.94,103.04
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,103.43,85.87
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,83.09,67.9
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,63.07,49.99
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,44.3,32.87
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,25.32,15.15
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,12.55,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
