Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,38.74,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,100.23,55.81
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,171.56,125.97
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,228.58,180.24
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,295.3,242.72
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,354.03,298.65
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,416.09,356.26
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,470.16,404.52
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,525.03,451.67
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,416.43,358.65
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,260.65,221.75
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,279.84,237.6
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,298.96,252.69
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,313.75,263.93
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,328.34,274.86
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,355.94,297.35
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,392.2,326.44
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,399.19,330.79
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,405.78,334.94
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,453.79,374.29
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,501.48,412.34
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,497.17,407.33
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,491.98,402.04
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,464.65,379.97
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,437.23,357.92
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,425.46,348.35
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,412.87,338.02
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,342.33,281.07
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,268.08,220.52
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,208.86,172.11
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,147.33,120.72
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,132.84,109.14
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,118.52,97.39
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,272.08,228.29
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,373.65,306.27
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,312.04,250.81
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,253.37,197.75
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,185.47,137.53
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,127.55,84.26
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,52.91,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,24.3,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,80.68,42.96
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,146.02,106.09
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,202.72,157.77
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,267.62,216.43
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,324.18,267.59
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,384.63,320.64
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,437.64,366.37
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,492.06,411.91
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,539.47,450.84
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,586.57,488.6
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,469.27,391.93
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,311.54,258.78
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,315.73,261.84
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,319.09,263.44
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,337.2,277.57
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,355.35,291.59
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,349.53,285.93
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,343.27,280.07
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,279.04,227.58
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,208.33,169.15
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,202.84,164.85
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,197.39,160.44
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,156.9,127.0
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,117.11,93.86
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,104.58,83.34
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,92.11,72.83
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,91.67,72.6
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,91.25,72.4
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,348.15,294.25
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,562.38,467.35
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,513.06,426.18
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,463.89,385.6
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,409.37,338.85
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,356.32,292.04
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,294.11,236.84
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,236.8,184.91
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,171.49,127.11
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,115.89,76.65
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,48.91,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,26.33,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,83.36,40.71
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,151.4,106.67
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,208.02,158.19
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,272.76,216.59
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,328.9,267.98
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,388.64,321.27
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,234.89,196.32
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,36.69,25.89
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,99.16,79.03
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,165.16,133.98
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,178.29,144.29
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,191.59,154.71
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,274.1,222.88
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,361.18,293.22
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,414.04,336.31
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,468.39,380.28
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,585.17,475.47
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,691.98,560.84
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,587.33,474.83
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,467.14,375.98
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,490.87,395.41
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,522.04,419.86
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,623.83,504.39
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,713.77,577.11
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,618.65,500.28
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,524.01,423.04
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,485.28,393.39
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,446.95,363.53
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,372.37,302.96
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,296.76,241.06
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,268.67,218.73
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,240.9,196.2
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,210.92,171.15
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,181.14,145.81
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,148.16,117.64
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,116.34,90.0
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,83.18,61.21
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,52.03,33.57
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,23.36,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,27.73,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,84.68,39.53
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,153.46,108.88
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,210.31,161.45
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,275.29,220.76
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,330.56,271.36
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,391.13,324.87
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,443.78,370.81
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,497.47,416.08
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,544.97,454.95
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,591.91,492.15
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,632.34,523.01
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,671.12,551.63
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,699.61,570.63
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,729.44,590.46
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,753.11,604.9
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,773.85,616.97
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,789.8,625.37
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,802.54,631.35
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,808.41,632.35
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,810.84,630.93
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,805.95,624.38
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,797.66,615.54
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,784.11,604.83
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,767.34,592.0
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,744.33,574.89
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,718.49,555.88
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,686.66,534.64
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,656.23,513.91
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,614.77,483.66
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,572.07,451.87
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,523.44,414.82
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,474.55,376.47
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,419.57,332.18
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,366.14,287.65
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,306.19,237.67
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,249.09,188.41
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,183.03,131.75
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,126.62,81.69
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,52.83,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,61.66,25.58
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,138.72,96.53
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,194.96,146.58
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,259.69,203.57
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,317.56,254.81
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,380.23,308.73
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,433.2,353.64
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,487.59,398.28
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,534.43,435.12
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,583.1,472.16
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,624.27,503.08
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,663.95,532.15
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,697.89,555.77
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,729.66,577.16
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,754.04,594.17
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,775.55,609.17
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,790.27,619.65
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,806.53,631.41
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,811.98,635.53
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,813.96,637.39
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,810.33,634.19
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,803.25,628.67
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,790.07,619.85
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,773.63,608.8
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,750.66,593.05
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,724.77,575.18
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,693.01,553.76
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,658.92,530.36
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,621.04,501.01
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,578.2,467.36
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,529.87,429.19
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,481.2,389.69
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,426.64,344.41
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,373.31,298.69
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,311.71,245.5
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,254.21,194.34
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,189.51,137.62
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,132.78,86.47
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,55.22,0.0
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,61.5,23.83
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,140.47,99.07
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,197.65,151.23
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,263.46,210.41
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,319.54,261.34
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,379.45,313.91
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,296.92,248.14
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,171.51,141.71
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,190.18,156.96
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,208.94,171.58
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,225.27,184.29
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,241.69,196.93
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,247.61,200.44
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,253.32,203.78
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,262.0,210.01
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,270.71,216.22
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,288.34,229.69
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,306.1,243.14
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,307.67,244.08
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,309.17,245.08
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,299.64,237.16
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,290.09,229.33
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,366.34,290.64
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,432.04,342.16
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,426.17,337.28
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,419.16,332.03
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,433.48,344.5
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,436.53,348.19
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,511.47,408.92
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,566.05,451.81
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,516.87,413.44
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,467.8,374.87
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,412.04,329.42
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,358.12,284.11
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,296.94,232.72
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,240.4,183.76
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,174.93,127.7
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,118.92,78.49
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,50.88,1.65
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,6.75,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,13.5,5.77
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,21.71,13.3
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,29.92,20.74
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,38.62,28.53
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,47.33,36.19
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,47.81,36.6
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,48.3,36.96
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,53.63,41.45
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,58.95,45.9
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,66.71,52.4
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,74.46,58.84
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,89.66,71.59
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,105.14,84.45
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,113.13,91.05
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,121.15,97.67
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,119.59,96.07
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,118.04,94.53
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,121.56,97.24
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,125.09,99.97
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,136.25,109.04
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,147.51,118.14
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,142.46,114.01
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,137.44,109.96
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,157.4,126.68
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,177.63,143.51
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,160.43,129.44
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,143.43,115.57
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,194.14,158.5
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,238.57,195.26
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,214.45,175.71
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,190.97,156.66
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,276.49,228.06
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,335.58,272.94
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,275.02,220.62
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,219.68,172.24
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,157.07,117.96
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,103.94,71.31
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,45.5,3.62
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,57.13,17.04
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,130.43,90.05
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,186.46,140.48
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,251.36,198.28
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,308.72,250.09
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,370.9,304.96
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,423.47,350.71
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,477.57,396.35
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,524.48,434.23
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,573.33,472.39
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,431.98,355.81
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,245.05,197.87
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,241.32,194.32
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,229.76,184.11
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,219.87,175.39
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,209.83,166.59
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,198.67,157.11
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,187.55,147.71
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,170.51,133.89
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,153.61,120.18
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,172.97,135.69
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,192.5,151.21
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,211.06,166.36
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,229.64,181.53
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,210.57,166.01
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,191.73,150.75
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,190.5,150.09
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,189.2,149.37
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,172.83,136.37
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,156.71,123.53
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,141.18,111.29
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,125.93,99.15
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,270.32,219.03
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,366.34,292.81
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,305.58,239.76
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,249.13,189.76
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,182.51,132.21
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,125.56,82.28
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,53.67,6.67
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,57.69,13.69
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,134.43,89.25
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,190.31,138.75
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,254.92,195.06
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,309.59,243.62
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,367.94,294.04
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,420.71,338.96
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,473.35,382.75
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,520.89,421.5
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,568.12,459.1
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,609.22,491.61
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,648.97,522.52
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,683.91,547.78
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,716.88,570.57
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,742.7,587.24
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,765.73,601.74
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,781.6,611.22
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,794.27,618.46
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,801.17,622.3
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,804.74,623.87
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,800.06,620.04
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,796.76,617.57
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,785.01,608.97
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,770.02,598.22
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,749.8,582.88
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,726.5,565.47
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,699.98,547.6
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,666.92,524.54
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,628.06,494.99
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,587.43,463.59
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,539.64,426.02
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,491.45,387.22
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,436.4,342.34
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,382.47,297.1
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,320.41,245.75
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,262.36,196.09
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,197.54,140.74
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,140.07,90.5
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,59.01,9.93
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,15.45,0.15
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,31.78,21.65
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,52.01,40.66
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,72.28,59.42
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,93.93,79.32
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,116.23,99.66
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,136.32,117.6
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,161.7,140.0
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,180.34,156.38
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,199.2,172.81
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,215.68,186.69
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,232.29,200.55
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,285.34,246.88
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,340.34,294.3
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,409.22,353.95
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,480.82,415.01
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,479.11,413.17
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,484.79,417.57
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,544.83,469.99
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,595.67,514.36
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,607.2,523.95
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,608.68,525.56
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,588.4,508.26
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,559.05,483.66
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,576.67,500.0
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,582.42,506.37
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,527.97,459.42
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,468.02,407.79
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,547.15,478.58
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,597.54,523.15
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,548.72,479.84
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,499.49,435.58
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,444.39,385.36
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,390.26,334.73
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,327.21,275.31
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,270.01,220.06
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,203.99,158.01
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,146.41,102.9
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,61.94,15.01
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
