Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,62.07,10.17
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,146.57,103.07
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,205.55,160.47
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,273.14,224.78
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,331.33,281.2
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,393.19,339.54
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,447.94,390.19
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,503.83,440.18
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,552.85,483.0
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,598.1,521.55
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,640.4,556.36
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,681.04,588.66
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,715.47,615.24
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,747.46,639.73
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,716.75,612.45
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,670.61,571.91
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,748.27,633.7
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,823.75,690.31
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,831.0,693.16
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,834.69,693.85
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,740.84,619.88
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,632.67,529.58
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,724.12,606.76
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,795.45,661.4
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,733.21,613.25
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,669.04,563.79
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,679.92,573.7
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,682.44,576.51
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,608.13,515.91
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,535.35,455.69
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,522.21,444.31
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,504.73,427.96
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,448.48,378.56
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,393.56,329.11
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,331.52,273.25
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,273.26,219.21
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,206.67,158.02
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,147.63,102.96
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,62.67,17.61
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,55.48,5.08
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,131.11,90.31
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,186.65,141.91
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,251.21,199.89
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,307.84,250.44
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,368.77,302.44
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,419.9,345.62
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,474.12,389.49
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,521.81,426.34
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,569.24,461.6
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,500.77,407.08
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,407.23,331.48
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,375.84,306.56
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,339.8,276.56
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,335.04,272.17
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,329.39,266.81
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,326.34,263.89
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,322.96,260.68
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,322.15,260.07
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,321.21,259.38
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,369.31,298.54
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,425.33,342.97
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,361.22,291.65
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,306.48,247.48
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,533.22,435.62
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,715.29,576.15
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,443.87,363.8
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,163.18,130.47
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,168.12,135.61
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,172.79,139.87
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,155.84,126.26
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,139.16,112.75
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,278.62,230.0
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,369.63,299.88
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,309.72,247.49
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,253.93,198.0
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,190.39,142.13
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,135.26,92.69
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,58.42,17.91
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,54.95,1.16
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,130.8,88.29
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,186.89,140.48
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,252.19,199.69
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,308.82,251.58
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,368.24,304.56
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,421.23,350.88
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,475.58,396.89
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,524.21,437.16
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,572.57,476.1
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,613.9,508.66
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,653.79,539.32
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,687.14,563.66
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,718.15,585.47
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,651.44,530.15
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,559.04,452.98
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,684.77,554.33
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,793.33,634.93
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,799.94,638.65
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,803.19,640.62
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,684.15,549.0
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,544.68,435.79
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,668.99,537.73
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,765.91,612.01
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,744.01,595.53
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,723.41,580.8
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,692.81,558.31
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,659.87,533.88
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,618.37,501.48
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,575.7,467.63
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,528.52,429.93
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,481.03,391.06
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,427.29,345.69
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,376.36,301.47
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,315.58,249.54
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,258.9,199.67
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,194.75,143.69
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,139.03,94.22
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,59.98,20.1
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,51.1,0.0
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,121.0,81.23
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,176.22,132.25
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,240.86,190.66
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,297.41,242.47
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,358.71,297.22
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,411.61,344.2
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,464.55,389.88
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,512.65,430.41
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,560.69,469.78
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,602.11,502.43
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,642.21,533.11
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,676.35,558.13
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,708.34,580.24
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,654.12,535.03
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,583.26,475.25
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,692.11,563.19
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,790.98,635.68
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,797.73,639.13
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,801.1,641.08
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,798.11,637.51
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,791.74,631.65
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,780.14,623.08
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,765.32,612.29
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,743.46,595.49
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,718.75,576.72
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,688.71,555.91
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,660.05,536.0
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,618.69,503.76
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,576.23,470.12
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,529.35,432.59
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,482.11,393.85
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,427.45,347.55
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,375.95,302.74
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,315.59,251.15
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,259.28,201.51
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,194.14,144.4
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,137.93,94.53
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,60.19,22.43
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,16.4,7.54
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,27.51,17.7
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,38.64,27.61
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,50.85,38.31
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,63.25,48.99
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,75.16,59.07
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,87.09,69.01
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,98.02,77.8
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,108.98,86.48
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,118.43,93.96
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,127.92,101.4
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,135.9,107.54
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,143.92,113.68
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,149.39,117.97
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,154.9,122.31
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,156.33,123.12
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,157.79,123.98
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,147.99,116.01
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,138.28,108.14
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,137.78,107.56
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,137.29,107.01
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,127.68,99.28
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,118.12,91.61
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,121.22,94.07
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,124.38,96.57
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,95.16,72.91
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,66.71,49.7
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,65.25,48.63
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,63.8,47.54
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,57.5,42.43
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,51.2,37.29
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,211.35,170.68
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,336.64,267.19
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,278.33,217.92
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,223.86,171.65
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,162.72,120.01
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,110.64,75.96
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,49.99,19.8
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,44.62,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,106.69,68.06
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,159.52,114.48
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,221.89,167.86
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,147.53,114.59
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,40.56,28.42
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,48.3,34.95
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,56.04,41.36
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,293.42,239.77
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,539.69,435.55
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,489.52,392.98
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,419.0,334.42
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,317.59,252.7
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,202.01,157.68
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,374.58,298.24
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,548.14,434.34
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,522.03,411.44
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,484.48,380.59
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,524.62,412.11
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,555.5,436.39
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,455.44,357.7
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,355.69,278.08
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,396.0,310.67
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,426.39,335.19
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,389.54,306.27
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,353.36,277.88
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,218.32,171.48
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,94.24,71.11
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,337.61,272.87
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,541.04,432.54
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,495.11,395.64
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,449.34,359.08
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,394.61,314.17
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,342.18,270.21
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,283.91,221.41
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,230.11,175.3
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,166.83,122.02
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,114.24,77.76
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,51.66,21.55
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,6.26,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,12.54,4.05
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,21.71,12.21
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,30.89,20.17
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,40.56,28.42
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,50.24,36.55
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,59.44,44.15
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,68.72,51.7
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,77.1,58.41
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,85.5,65.06
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,182.22,144.73
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,281.49,225.07
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,206.11,163.12
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,126.47,97.37
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,176.05,137.41
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,226.75,177.88
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,333.37,263.9
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,443.25,350.48
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,293.85,231.87
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,134.2,102.59
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,258.06,202.46
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,380.08,298.18
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,320.25,250.52
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,261.36,203.5
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,496.19,396.06
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,694.67,552.16
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,665.15,529.84
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,633.64,506.18
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,476.48,381.21
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,325.79,259.15
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,398.92,319.74
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,445.64,357.02
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,385.89,307.62
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,332.15,262.6
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,273.87,214.02
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,220.66,168.86
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,158.75,116.93
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,102.75,70.5
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,46.65,20.51
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,46.46,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,111.47,69.35
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,165.8,117.44
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,230.09,172.56
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,286.24,221.52
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,347.54,273.7
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,400.6,318.36
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,454.0,362.03
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,411.02,328.12
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,342.8,272.48
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,377.5,300.05
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,412.71,327.37
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,437.24,345.46
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,461.14,362.89
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,486.25,381.8
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,510.83,400.2
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,533.92,416.93
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,556.31,433.02
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,574.71,446.95
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,591.91,459.98
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,577.02,447.37
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,560.82,434.0
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,667.58,517.74
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,753.02,580.77
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,732.86,566.01
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,709.88,549.95
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,679.64,529.52
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,647.19,506.96
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,608.46,477.64
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,568.44,446.9
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,522.06,411.07
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,477.16,375.5
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,422.24,330.91
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,369.23,286.92
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,310.34,238.38
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,255.52,191.96
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,190.76,137.91
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,134.86,90.95
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,67.04,32.21
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,37.46,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,87.68,56.18
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,138.65,100.43
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,199.71,152.19
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,253.6,198.63
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,313.23,248.99
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,366.81,293.16
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,421.68,336.86
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,469.97,374.21
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,519.08,410.89
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,371.35,295.71
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,176.75,138.08
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,235.16,184.96
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,289.53,226.85
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,301.15,235.16
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,312.65,243.59
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,295.45,229.45
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,277.89,215.18
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,341.8,265.27
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,414.83,320.68
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,353.8,273.62
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,301.51,233.2
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,321.48,249.33
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,340.98,264.68
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,324.73,252.49
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,308.52,240.47
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,355.74,278.8
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,391.07,307.3
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,478.93,377.46
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,540.74,425.81
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,494.18,390.16
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,447.89,354.62
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,393.45,311.34
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,341.29,268.79
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,282.28,220.13
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,229.68,175.65
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,169.76,125.41
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,117.94,81.81
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,63.58,32.67
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,14.3,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,31.37,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,72.92,46.0
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,121.18,87.36
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,181.41,137.79
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,233.97,182.59
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,292.56,231.93
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,343.12,274.17
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,396.58,317.79
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,338.66,271.4
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,264.4,209.99
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,274.9,218.17
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,291.01,230.42
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,348.1,275.17
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,400.31,315.48
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,487.45,384.16
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,578.59,454.35
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,655.38,513.42
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,737.44,574.1
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,745.25,578.77
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,750.21,581.99
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,612.42,476.9
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,461.63,358.48
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,475.05,370.0
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,495.47,386.01
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,443.6,345.55
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,401.05,312.08
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,400.58,313.42
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,398.1,312.99
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,425.7,336.0
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,446.15,352.81
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,458.16,363.1
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,463.05,366.71
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,410.96,324.09
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,360.34,282.0
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,302.2,234.23
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,248.1,188.58
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,186.72,136.77
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,132.88,91.12
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,68.22,36.01
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,17.19,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,37.19,22.83
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,62.31,45.86
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,88.6,69.19
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,114.55,92.31
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,141.24,115.8
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,165.95,137.32
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,190.95,158.74
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,212.52,176.66
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,234.12,194.33
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,243.12,201.38
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,251.35,207.67
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,233.29,191.55
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,207.62,169.14
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,335.17,276.83
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,452.57,373.96
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,424.84,349.6
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,395.22,323.92
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,488.86,402.5
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,574.33,473.12
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,518.54,426.11
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,453.51,371.88
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,446.49,366.49
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,438.81,360.46
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,477.77,392.98
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,504.8,415.55
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,483.64,398.84
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,461.34,381.24
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,415.68,343.96
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,371.58,307.68
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,462.93,385.8
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,526.26,437.84
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,471.47,390.37
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,417.44,342.8
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,356.69,288.99
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,299.04,236.49
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,231.71,175.95
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,173.92,123.21
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,86.43,48.75
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,24.39,13.68
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,44.55,32.37
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,64.44,50.18
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,85.9,68.94
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,108.08,88.1
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,129.63,106.43
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,156.48,128.95
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,157.64,129.4
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,162.92,133.22
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,231.71,190.9
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,298.6,245.84
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,355.51,291.97
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,407.6,333.73
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,363.87,296.76
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,308.79,250.81
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,246.57,200.13
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,178.66,143.96
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,278.66,226.91
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,374.52,303.85
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,301.58,244.44
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,221.99,179.36
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,146.4,117.69
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,73.51,56.85
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,111.07,88.57
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,149.91,121.0
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,102.66,81.66
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,57.03,43.24
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,41.54,30.12
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,26.07,16.89
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,23.65,14.89
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,21.23,12.86
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,18.33,10.37
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,15.43,7.85
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,12.53,5.33
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,9.64,2.78
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,7.23,0.61
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,4.82,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,2.41,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
